Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,15,48.0,4.5,0.85,6.1,5.0,0.0,0.0
2018,1,1,7,30,96.0,9.0,0.8,6.6,10.0,29.81,0.0
2018,1,1,7,45,245.0,19.0,0.8,7.15,38.0,96.79,0.0
2018,1,1,8,0,394.0,29.0,0.8,7.7,66.0,177.94,124.05
2018,1,1,8,15,481.0,35.5,0.85,8.25,103.5,238.68,184.97
2018,1,1,8,30,568.0,42.0,0.9,8.8,141.0,304.22,243.76
2018,1,1,8,45,547.0,53.5,1.0,9.35,168.0,338.55,276.52
2018,1,1,9,0,526.0,65.0,1.1,9.9,195.0,366.38,302.44
2018,1,1,9,15,470.0,83.0,1.2,10.6,213.0,375.14,311.21
2018,1,1,9,30,414.0,101.0,1.3,11.3,231.0,382.02,317.19
2018,1,1,9,45,434.5,110.0,1.4,12.0,259.0,421.26,348.96
2018,1,1,10,0,455.0,119.0,1.5,12.7,287.0,460.65,379.83
2018,1,1,10,15,483.0,123.5,1.55,13.2,314.0,499.81,410.15
2018,1,1,10,30,511.0,128.0,1.6,13.7,341.0,538.94,439.86
2018,1,1,10,45,518.0,134.0,1.7,14.15,359.0,563.73,458.19
2018,1,1,11,0,525.0,140.0,1.8,14.6,377.0,586.93,475.21
2018,1,1,11,15,522.0,146.0,1.8,14.95,387.5,600.54,484.34
2018,1,1,11,30,519.0,152.0,1.8,15.3,398.0,612.04,491.89
2018,1,1,11,45,518.5,154.5,1.75,15.7,403.0,619.31,496.01
2018,1,1,12,0,518.0,157.0,1.7,16.1,408.0,624.5,498.61
2018,1,1,12,15,495.0,162.0,1.65,16.3,401.5,612.23,488.28
2018,1,1,12,30,472.0,167.0,1.6,16.5,395.0,597.95,476.64
2018,1,1,12,45,484.0,161.0,1.55,16.7,391.5,597.26,476.02
2018,1,1,13,0,496.0,155.0,1.5,16.9,388.0,594.41,473.68
2018,1,1,13,15,512.0,145.5,1.45,17.0,379.0,588.28,469.27
2018,1,1,13,30,528.0,136.0,1.4,17.1,370.0,579.64,462.96
2018,1,1,13,45,551.5,123.0,1.35,17.2,357.0,569.7,455.83
2018,1,1,14,0,575.0,110.0,1.3,17.3,344.0,562.2,450.2
2018,1,1,14,15,557.5,104.5,1.2,17.05,318.0,526.51,422.91
2018,1,1,14,30,540.0,99.0,1.1,16.8,292.0,489.93,394.69
2018,1,1,14,45,506.5,93.5,1.0,16.55,260.5,442.8,357.67
2018,1,1,15,0,473.0,88.0,0.9,16.3,229.0,393.04,317.94
2018,1,1,15,15,441.5,78.5,0.9,16.3,196.5,345.11,278.83
2018,1,1,15,30,410.0,69.0,0.9,16.3,164.0,298.77,239.87
2018,1,1,15,45,376.5,59.0,0.95,14.85,133.0,252.9,201.4
2018,1,1,16,0,343.0,49.0,1.0,13.4,102.0,209.59,163.51
2018,1,1,16,15,243.5,37.5,1.05,12.95,69.5,144.14,106.55
2018,1,1,16,30,144.0,26.0,1.1,12.5,37.0,85.46,45.09
2018,1,1,16,45,95.0,15.5,1.1,12.1,20.5,38.33,0.0
2018,1,1,17,0,46.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,1,1,17,15,23.0,2.5,1.15,11.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.5,1.1,7.0,3.5,0.0,0.0
2018,1,2,7,30,23.0,7.0,1.2,7.4,7.0,11.73,0.0
2018,1,2,7,45,21.5,19.5,1.25,7.85,20.5,28.85,0.0
2018,1,2,8,0,20.0,32.0,1.3,8.3,34.0,41.63,26.57
2018,1,2,8,15,35.0,48.0,1.6,8.8,53.5,65.68,49.31
2018,1,2,8,30,50.0,64.0,1.9,9.3,73.0,90.86,71.82
2018,1,2,8,45,82.5,79.0,2.15,9.8,98.0,131.02,106.93
2018,1,2,9,0,115.0,94.0,2.4,10.3,123.0,168.07,139.31
2018,1,2,9,15,197.5,106.0,2.45,10.8,164.5,240.69,201.57
2018,1,2,9,30,280.0,118.0,2.5,11.3,206.0,311.72,261.57
2018,1,2,9,45,287.0,130.5,2.55,11.75,229.0,341.02,285.55
2018,1,2,10,0,294.0,143.0,2.6,12.2,252.0,370.05,308.93
2018,1,2,10,15,242.0,159.5,2.65,12.6,253.5,362.33,301.16
2018,1,2,10,30,190.0,176.0,2.7,13.0,255.0,339.33,281.08
2018,1,2,10,45,110.5,164.0,2.75,13.4,210.5,268.34,221.36
2018,1,2,11,0,31.0,152.0,2.8,13.8,166.0,182.73,148.68
2018,1,2,11,15,32.0,169.5,2.75,14.15,184.5,204.17,166.12
2018,1,2,11,30,33.0,187.0,2.7,14.5,203.0,225.91,183.41
2018,1,2,11,45,71.0,200.0,2.65,14.8,234.5,272.4,221.91
2018,1,2,12,0,109.0,213.0,2.6,15.1,266.0,319.5,260.26
2018,1,2,12,15,111.5,214.0,2.55,15.15,268.0,335.66,272.76
2018,1,2,12,30,114.0,215.0,2.5,15.2,270.0,338.75,275.12
2018,1,2,12,45,73.0,195.5,2.5,15.3,230.5,268.42,217.94
2018,1,2,13,0,32.0,176.0,2.5,15.4,191.0,211.88,171.19
2018,1,2,13,15,16.0,148.0,2.45,15.35,155.5,157.48,126.53
2018,1,2,13,30,0.0,120.0,2.4,15.3,120.0,115.39,91.41
2018,1,2,13,45,0.5,113.0,2.4,15.25,113.0,108.76,86.11
2018,1,2,14,0,1.0,106.0,2.4,15.2,106.0,102.18,80.78
2018,1,2,14,15,6.0,110.5,2.25,14.95,112.5,110.95,88.45
2018,1,2,14,30,11.0,115.0,2.1,14.7,119.0,119.83,96.17
2018,1,2,14,45,5.5,87.5,1.95,14.4,89.5,87.14,68.72
2018,1,2,15,0,0.0,60.0,1.8,14.1,60.0,55.8,42.16
2018,1,2,15,15,0.0,48.0,1.8,14.1,48.0,44.6,32.6
2018,1,2,15,30,0.0,36.0,1.8,14.1,36.0,33.42,22.97
2018,1,2,15,45,0.0,29.5,1.45,12.6,29.5,27.37,17.79
2018,1,2,16,0,0.0,23.0,1.1,11.1,23.0,21.33,12.52
2018,1,2,16,15,2.0,18.5,1.1,10.55,18.5,17.86,9.14
2018,1,2,16,30,4.0,14.0,1.1,10.0,14.0,14.19,3.72
2018,1,2,16,45,12.0,8.5,1.15,9.45,8.5,11.1,0.0
2018,1,2,17,0,20.0,3.0,1.2,8.9,3.0,0.0,0.0
2018,1,2,17,15,10.0,1.5,1.2,8.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.05,6.3,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.0,6.6,1.0,1.39,0.0
2018,1,3,7,45,1.0,3.0,0.9,6.85,3.0,3.08,0.0
2018,1,3,8,0,0.0,5.0,0.8,7.1,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.0,0.8,7.5,6.0,5.55,0.0
2018,1,3,8,30,0.0,7.0,0.8,7.9,7.0,6.48,0.0
2018,1,3,8,45,0.0,10.5,0.8,8.3,10.5,9.72,2.86
2018,1,3,9,0,0.0,14.0,0.8,8.7,14.0,12.97,5.74
2018,1,3,9,15,0.0,33.5,0.9,8.9,33.5,31.09,21.64
2018,1,3,9,30,0.0,53.0,1.0,9.1,53.0,49.26,37.43
2018,1,3,9,45,0.0,79.0,1.15,9.3,79.0,74.53,59.19
2018,1,3,10,0,0.0,105.0,1.3,9.5,105.0,101.33,81.97
2018,1,3,10,15,0.0,106.0,1.45,9.6,106.0,101.74,82.14
2018,1,3,10,30,0.0,107.0,1.6,9.7,107.0,102.32,82.49
2018,1,3,10,45,0.0,103.0,1.7,9.75,103.0,97.82,78.56
2018,1,3,11,0,0.0,99.0,1.8,9.8,99.0,93.51,74.8
2018,1,3,11,15,0.0,99.5,1.75,9.9,99.5,93.87,75.01
2018,1,3,11,30,0.0,100.0,1.7,10.0,100.0,94.27,75.26
2018,1,3,11,45,0.0,84.5,1.65,10.05,84.5,78.72,61.99
2018,1,3,12,0,0.0,69.0,1.6,10.1,69.0,64.21,49.63
2018,1,3,12,15,0.0,58.5,1.6,10.15,58.5,54.41,41.25
2018,1,3,12,30,0.0,48.0,1.6,10.2,48.0,44.62,32.87
2018,1,3,12,45,0.0,44.0,1.6,10.2,44.0,40.89,29.69
2018,1,3,13,0,0.0,40.0,1.6,10.2,40.0,37.17,26.5
2018,1,3,13,15,0.0,45.0,1.85,10.25,45.0,41.82,30.53
2018,1,3,13,30,0.0,50.0,2.1,10.3,50.0,46.48,34.55
2018,1,3,13,45,0.0,45.5,2.35,10.3,45.5,42.28,30.98
2018,1,3,14,0,0.0,41.0,2.6,10.3,41.0,38.08,27.4
2018,1,3,14,15,0.0,45.5,2.7,10.3,45.5,42.27,31.06
2018,1,3,14,30,0.0,50.0,2.8,10.3,50.0,46.46,34.73
2018,1,3,14,45,0.0,39.5,2.85,10.3,39.5,36.68,26.28
2018,1,3,15,0,0.0,29.0,2.9,10.3,29.0,26.9,17.8
2018,1,3,15,15,0.0,30.5,2.9,10.3,30.5,28.3,19.0
2018,1,3,15,30,0.0,32.0,2.9,10.3,32.0,29.69,20.14
2018,1,3,15,45,0.0,26.5,1.9,9.55,26.5,24.58,15.64
2018,1,3,16,0,0.0,21.0,0.9,8.8,21.0,19.47,11.1
2018,1,3,16,15,0.0,16.0,0.9,8.7,16.0,14.83,6.78
2018,1,3,16,30,0.0,11.0,0.9,8.6,11.0,10.19,1.44
2018,1,3,16,45,6.0,6.0,0.85,8.5,6.0,7.23,0.0
2018,1,3,17,0,12.0,1.0,0.8,8.4,1.0,0.95,0.0
2018,1,3,17,15,6.0,0.5,0.85,8.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,4,7,15,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,1,4,7,30,20.0,4.0,2.1,8.8,4.0,8.17,0.0
2018,1,4,7,45,14.5,13.5,2.25,9.3,14.0,18.89,0.0
2018,1,4,8,0,9.0,23.0,2.4,9.8,24.0,25.6,14.11
2018,1,4,8,15,13.5,34.5,2.4,10.1,36.5,39.71,27.6
2018,1,4,8,30,18.0,46.0,2.4,10.4,49.0,54.13,40.57
2018,1,4,8,45,64.5,63.5,2.35,10.75,79.0,102.33,82.34
2018,1,4,9,0,111.0,81.0,2.3,11.1,109.0,149.16,123.05
2018,1,4,9,15,98.5,99.0,2.25,11.65,126.5,167.5,138.71
2018,1,4,9,30,86.0,117.0,2.2,12.2,144.0,184.61,152.85
2018,1,4,9,45,106.0,133.0,2.15,12.75,170.0,218.78,181.36
2018,1,4,10,0,126.0,149.0,2.1,13.3,196.0,254.19,210.37
2018,1,4,10,15,209.5,154.5,2.3,14.2,239.5,333.2,275.47
2018,1,4,10,30,293.0,160.0,2.5,15.1,283.0,405.97,334.1
2018,1,4,10,45,220.5,173.0,2.65,16.05,268.0,374.05,305.8
2018,1,4,11,0,148.0,186.0,2.8,17.0,253.0,325.72,264.82
2018,1,4,11,15,88.5,183.0,2.95,17.55,223.5,264.8,214.3
2018,1,4,11,30,29.0,180.0,3.1,18.1,194.0,214.04,171.26
2018,1,4,11,45,47.5,189.0,3.25,18.65,212.0,239.75,192.25
2018,1,4,12,0,66.0,198.0,3.4,19.2,230.0,265.78,213.16
2018,1,4,12,15,101.0,198.5,3.4,19.35,247.5,295.01,237.34
2018,1,4,12,30,136.0,199.0,3.4,19.5,265.0,336.78,271.08
2018,1,4,12,45,303.0,174.0,3.4,19.65,318.5,453.83,366.78
2018,1,4,13,0,470.0,149.0,3.4,19.8,372.0,568.42,457.42
2018,1,4,13,15,515.5,138.5,3.35,19.75,376.0,584.77,470.21
2018,1,4,13,30,561.0,128.0,3.3,19.7,380.0,602.97,484.67
2018,1,4,13,45,499.5,127.0,3.25,19.65,343.5,538.35,434.77
2018,1,4,14,0,438.0,126.0,3.2,19.6,307.0,480.09,389.3
2018,1,4,14,15,443.5,109.0,2.85,19.3,281.5,450.7,366.79
2018,1,4,14,30,449.0,92.0,2.5,19.0,256.0,419.29,342.13
2018,1,4,14,45,402.0,90.5,2.2,18.75,227.0,372.34,303.81
2018,1,4,15,0,355.0,89.0,1.9,18.5,198.0,327.61,266.79
2018,1,4,15,15,373.5,76.5,1.9,18.5,178.0,307.99,250.07
2018,1,4,15,30,392.0,64.0,1.9,18.5,158.0,285.81,230.22
2018,1,4,15,45,297.5,55.0,1.5,17.05,118.5,213.82,170.21
2018,1,4,16,0,203.0,46.0,1.1,15.6,79.0,150.28,116.76
2018,1,4,16,15,109.5,33.0,1.1,15.1,50.0,83.25,60.47
2018,1,4,16,30,16.0,20.0,1.1,14.6,21.0,24.41,11.15
2018,1,4,16,45,14.0,11.5,1.15,14.1,12.0,14.52,0.0
2018,1,4,17,0,12.0,3.0,1.2,13.6,3.0,5.3,0.0
2018,1,4,17,15,6.0,1.5,1.2,13.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,2.0,0.5,1.25,12.2,0.5,0.0,0.0
2018,1,5,7,30,4.0,1.0,1.3,12.6,1.0,1.82,0.0
2018,1,5,7,45,2.0,4.0,1.35,13.0,4.0,4.29,0.0
2018,1,5,8,0,0.0,7.0,1.4,13.4,7.0,6.48,0.0
2018,1,5,8,15,14.5,19.5,1.5,13.7,22.0,23.73,13.95
2018,1,5,8,30,29.0,32.0,1.6,14.0,37.0,47.14,34.12
2018,1,5,8,45,72.0,63.5,1.7,14.35,80.5,105.76,84.08
2018,1,5,9,0,115.0,95.0,1.8,14.7,124.0,168.95,137.63
2018,1,5,9,15,58.0,87.0,1.75,14.85,101.5,122.25,98.71
2018,1,5,9,30,1.0,79.0,1.7,15.0,79.0,75.7,58.81
2018,1,5,9,45,1.0,91.0,1.65,15.15,91.0,87.71,68.91
2018,1,5,10,0,1.0,103.0,1.6,15.3,103.0,99.8,78.89
2018,1,5,10,15,0.5,112.0,1.6,15.4,112.0,108.41,85.89
2018,1,5,10,30,0.0,121.0,1.6,15.5,121.0,117.07,92.89
2018,1,5,10,45,0.0,105.0,1.6,15.65,105.0,99.84,78.42
2018,1,5,11,0,0.0,89.0,1.6,15.8,89.0,83.37,64.61
2018,1,5,11,15,0.0,73.5,1.65,15.9,73.5,68.41,52.06
2018,1,5,11,30,0.0,58.0,1.7,16.0,58.0,53.94,39.9
2018,1,5,11,45,5.0,96.5,1.75,16.1,99.0,94.71,74.07
2018,1,5,12,0,10.0,135.0,1.8,16.2,140.0,138.36,110.11
2018,1,5,12,15,7.0,126.0,1.85,16.2,129.5,126.47,100.15
2018,1,5,12,30,4.0,117.0,1.9,16.2,119.0,114.72,90.4
2018,1,5,12,45,2.5,94.5,2.0,16.2,95.5,90.68,70.53
2018,1,5,13,0,1.0,72.0,2.1,16.2,72.0,67.81,51.5
2018,1,5,13,15,4.5,85.0,2.05,16.05,87.0,82.84,64.29
2018,1,5,13,30,8.0,98.0,2.0,15.9,102.0,98.64,77.66
2018,1,5,13,45,4.0,82.5,2.0,15.75,84.5,80.01,62.07
2018,1,5,14,0,0.0,67.0,2.0,15.6,67.0,62.33,47.22
2018,1,5,14,15,10.5,81.0,1.85,15.35,85.0,83.19,65.25
2018,1,5,14,30,21.0,95.0,1.7,15.1,103.0,109.9,88.02
2018,1,5,14,45,10.5,78.5,1.5,14.9,82.5,80.68,63.26
2018,1,5,15,0,0.0,62.0,1.3,14.7,62.0,57.66,43.64
2018,1,5,15,15,0.0,50.0,1.3,14.7,50.0,46.47,34.13
2018,1,5,15,30,0.0,38.0,1.3,14.7,38.0,35.28,24.53
2018,1,5,15,45,0.0,30.5,1.2,14.0,30.5,28.3,18.51
2018,1,5,16,0,0.0,23.0,1.1,13.3,23.0,21.33,12.43
2018,1,5,16,15,0.0,16.5,1.2,13.1,16.5,15.29,7.02
2018,1,5,16,30,0.0,10.0,1.3,12.9,10.0,9.26,1.06
2018,1,5,16,45,0.0,5.5,1.45,12.65,5.5,5.24,0.0
2018,1,5,17,0,0.0,1.0,1.6,12.4,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.25,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,3.5,1.2,7.4,3.5,0.0,0.0
2018,1,6,7,30,38.0,7.0,1.3,8.0,7.0,14.87,0.0
2018,1,6,7,45,82.0,20.5,1.4,8.6,26.5,49.22,0.0
2018,1,6,8,0,126.0,34.0,1.5,9.2,46.0,88.7,60.83
2018,1,6,8,15,337.0,39.0,1.55,9.6,93.0,186.69,144.89
2018,1,6,8,30,548.0,44.0,1.6,10.0,140.0,299.05,240.01
2018,1,6,8,45,622.0,46.5,1.7,10.45,181.5,360.68,294.69
2018,1,6,9,0,696.0,49.0,1.8,10.9,223.0,430.82,355.03
2018,1,6,9,15,720.0,54.0,1.85,11.3,258.5,480.61,397.37
2018,1,6,9,30,744.0,59.0,1.9,11.7,294.0,530.41,438.34
2018,1,6,9,45,758.0,64.5,1.9,12.1,326.0,574.13,472.95
2018,1,6,10,0,772.0,70.0,1.9,12.5,358.0,616.5,505.45
2018,1,6,10,15,786.5,72.5,2.0,12.9,385.0,654.06,533.36
2018,1,6,10,30,801.0,75.0,2.1,13.3,412.0,689.78,559.01
2018,1,6,10,45,839.0,71.0,2.2,13.7,439.5,733.18,590.08
2018,1,6,11,0,877.0,67.0,2.3,14.1,467.0,768.64,614.92
2018,1,6,11,15,884.5,67.5,2.3,14.35,482.0,789.95,628.97
2018,1,6,11,30,892.0,68.0,2.3,14.6,497.0,808.18,640.91
2018,1,6,11,45,897.0,68.5,2.3,14.85,505.0,821.17,649.14
2018,1,6,12,0,902.0,69.0,2.3,15.1,513.0,830.79,655.11
2018,1,6,12,15,901.5,68.5,2.25,15.2,512.5,831.21,654.58
2018,1,6,12,30,901.0,68.0,2.2,15.3,512.0,828.14,651.81
2018,1,6,12,45,896.0,68.5,2.1,15.4,504.0,819.22,644.59
2018,1,6,13,0,891.0,69.0,2.0,15.5,496.0,806.95,635.16
2018,1,6,13,15,884.0,68.5,1.9,15.45,481.0,788.6,621.86
2018,1,6,13,30,877.0,68.0,1.8,15.4,466.0,767.17,606.47
2018,1,6,13,45,866.0,66.5,1.7,15.4,444.0,738.56,585.81
2018,1,6,14,0,855.0,65.0,1.6,15.4,422.0,713.14,567.46
2018,1,6,14,15,821.5,66.0,1.6,15.2,390.0,666.68,534.72
2018,1,6,14,30,788.0,67.0,1.6,15.0,358.0,619.31,500.27
2018,1,6,14,45,713.0,70.0,1.55,14.85,315.0,547.53,444.65
2018,1,6,15,0,638.0,73.0,1.5,14.7,272.0,482.37,392.85
2018,1,6,15,15,658.0,62.5,1.5,14.7,244.5,454.23,369.28
2018,1,6,15,30,678.0,52.0,1.5,14.7,217.0,419.82,339.13
2018,1,6,15,45,632.5,46.5,1.15,13.35,178.5,360.5,288.25
2018,1,6,16,0,587.0,41.0,0.8,12.0,140.0,303.89,238.01
2018,1,6,16,15,463.5,35.5,0.85,11.6,100.0,225.83,170.4
2018,1,6,16,30,340.0,30.0,0.9,11.2,60.0,156.06,101.68
2018,1,6,16,45,198.5,18.5,0.9,10.75,33.5,79.01,0.0
2018,1,6,17,0,57.0,7.0,0.9,10.3,7.0,18.5,0.0
2018,1,6,17,15,28.5,3.5,0.9,10.15,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.6,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.7,5.0,9.5,0.0
2018,1,7,7,45,15.0,15.5,1.6,5.8,16.0,19.19,0.0
2018,1,7,8,0,8.0,26.0,1.6,5.9,27.0,29.09,17.25
2018,1,7,8,15,4.0,39.0,1.55,6.0,39.5,39.2,27.79
2018,1,7,8,30,0.0,52.0,1.5,6.1,52.0,50.57,38.29
2018,1,7,8,45,2.5,68.5,1.4,6.2,69.0,68.6,54.35
2018,1,7,9,0,5.0,85.0,1.3,6.3,86.0,86.85,70.47
2018,1,7,9,15,6.0,92.0,1.35,6.5,93.5,93.68,76.49
2018,1,7,9,30,7.0,99.0,1.4,6.7,101.0,100.84,82.68
2018,1,7,9,45,4.5,102.5,1.45,6.9,104.0,102.21,83.69
2018,1,7,10,0,2.0,106.0,1.5,7.1,107.0,103.6,84.67
2018,1,7,10,15,1.0,107.0,1.55,7.45,107.5,103.37,84.22
2018,1,7,10,30,0.0,108.0,1.6,7.8,108.0,103.24,83.85
2018,1,7,10,45,0.0,100.5,1.65,8.15,100.5,95.16,76.73
2018,1,7,11,0,0.0,93.0,1.7,8.5,93.0,87.36,69.89
2018,1,7,11,15,0.0,93.5,1.65,9.05,93.5,87.75,70.01
2018,1,7,11,30,0.0,94.0,1.6,9.6,94.0,88.17,70.16
2018,1,7,11,45,0.0,98.0,1.55,10.2,98.0,92.13,73.31
2018,1,7,12,0,0.0,102.0,1.5,10.8,102.0,96.11,76.47
2018,1,7,12,15,0.0,102.5,1.45,11.1,102.5,96.61,76.77
2018,1,7,12,30,0.0,103.0,1.4,11.4,103.0,97.13,77.13
2018,1,7,12,45,0.0,103.0,1.35,11.75,103.0,97.17,77.08
2018,1,7,13,0,0.0,103.0,1.3,12.1,103.0,97.25,77.08
2018,1,7,13,15,0.5,108.5,1.25,12.25,108.5,103.37,82.26
2018,1,7,13,30,1.0,114.0,1.2,12.4,114.0,109.63,87.53
2018,1,7,13,45,1.0,120.0,1.1,12.55,120.0,116.23,93.07
2018,1,7,14,0,1.0,126.0,1.0,12.7,126.0,123.12,98.85
2018,1,7,14,15,1.5,118.0,0.9,12.5,118.5,115.52,92.68
2018,1,7,14,30,2.0,110.0,0.8,12.3,111.0,107.97,86.55
2018,1,7,14,45,1.5,102.5,0.65,12.05,103.0,100.39,80.32
2018,1,7,15,0,1.0,95.0,0.5,11.8,95.0,92.96,74.15
2018,1,7,15,15,0.5,80.0,0.5,11.8,80.0,77.44,60.98
2018,1,7,15,30,0.0,65.0,0.5,11.8,65.0,62.03,47.77
2018,1,7,15,45,0.0,53.0,0.7,10.9,53.0,50.2,37.6
2018,1,7,16,0,0.0,41.0,0.9,10.0,41.0,38.39,27.26
2018,1,7,16,15,0.0,30.5,0.9,9.8,30.5,28.33,18.2
2018,1,7,16,30,0.0,20.0,0.9,9.6,20.0,18.56,8.56
2018,1,7,16,45,11.0,12.5,0.9,9.4,12.5,14.64,0.0
2018,1,7,17,0,22.0,5.0,0.9,9.2,5.0,9.37,0.0
2018,1,7,17,15,11.0,2.5,0.9,9.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,9.2,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.4,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.6,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.85,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.1,10.1,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.25,10.3,8.5,7.87,1.17
2018,1,8,9,0,0.0,10.0,2.4,10.5,10.0,9.26,2.41
2018,1,8,9,15,0.0,11.5,2.55,10.75,11.5,10.65,3.63
2018,1,8,9,30,0.0,13.0,2.7,11.0,13.0,12.05,4.84
2018,1,8,9,45,0.0,16.5,2.85,11.2,16.5,15.3,7.65
2018,1,8,10,0,0.0,20.0,3.0,11.4,20.0,18.55,10.44
2018,1,8,10,15,0.0,27.0,3.0,11.5,27.0,25.06,16.04
2018,1,8,10,30,0.0,34.0,3.0,11.6,34.0,31.57,21.62
2018,1,8,10,45,0.0,40.0,2.95,11.7,40.0,37.16,26.37
2018,1,8,11,0,0.0,46.0,2.9,11.8,46.0,42.75,31.11
2018,1,8,11,15,0.0,44.0,2.85,11.9,44.0,40.89,29.47
2018,1,8,11,30,0.0,42.0,2.8,12.0,42.0,39.03,27.84
2018,1,8,11,45,0.0,50.0,2.7,12.15,50.0,46.49,34.17
2018,1,8,12,0,0.0,58.0,2.6,12.3,58.0,53.95,40.48
2018,1,8,12,15,0.0,50.5,2.45,12.35,50.5,46.96,34.51
2018,1,8,12,30,0.0,43.0,2.3,12.4,43.0,39.97,28.57
2018,1,8,12,45,0.0,42.0,2.15,12.5,42.0,39.03,27.78
2018,1,8,13,0,0.0,41.0,2.0,12.6,41.0,38.1,26.99
2018,1,8,13,15,0.0,36.5,1.8,12.65,36.5,33.91,23.44
2018,1,8,13,30,0.0,32.0,1.6,12.7,32.0,29.72,19.88
2018,1,8,13,45,0.0,27.5,1.4,12.7,27.5,25.53,16.32
2018,1,8,14,0,0.0,23.0,1.2,12.7,23.0,21.34,12.76
2018,1,8,14,15,0.0,29.5,1.15,12.6,29.5,27.38,18.0
2018,1,8,14,30,0.0,36.0,1.1,12.5,36.0,33.42,23.24
2018,1,8,14,45,0.0,34.0,1.0,12.35,34.0,31.56,21.68
2018,1,8,15,0,0.0,32.0,0.9,12.2,32.0,29.69,20.11
2018,1,8,15,15,0.0,21.0,0.9,12.2,21.0,19.47,11.25
2018,1,8,15,30,0.0,10.0,0.9,12.2,10.0,9.26,2.38
2018,1,8,15,45,7.5,22.5,0.95,11.8,24.0,24.65,15.66
2018,1,8,16,0,15.0,35.0,1.0,11.4,38.0,40.03,28.5
2018,1,8,16,15,9.0,26.5,1.0,11.3,28.0,28.55,18.2
2018,1,8,16,30,3.0,18.0,1.0,11.2,18.0,17.64,7.94
2018,1,8,16,45,2.5,10.5,1.0,11.1,10.5,10.39,0.0
2018,1,8,17,0,2.0,3.0,1.0,11.0,3.0,3.28,0.0
2018,1,8,17,15,1.0,1.5,1.0,11.0,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,9,7,15,3.0,1.5,0.9,11.05,1.5,0.0,0.0
2018,1,9,7,30,6.0,3.0,1.0,11.4,3.0,4.14,0.0
2018,1,9,7,45,3.0,9.5,1.1,11.8,9.5,9.72,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.2,16.0,14.83,5.91
2018,1,9,8,15,0.0,23.0,1.25,12.5,23.0,21.33,12.22
2018,1,9,8,30,0.0,30.0,1.3,12.8,30.0,27.84,18.06
2018,1,9,8,45,0.0,40.0,1.35,13.1,40.0,37.15,26.2
2018,1,9,9,0,0.0,50.0,1.4,13.4,50.0,46.47,34.28
2018,1,9,9,15,0.0,62.0,1.3,13.55,62.0,57.93,44.1
2018,1,9,9,30,0.0,74.0,1.2,13.7,74.0,69.77,54.14
2018,1,9,9,45,7.0,102.5,1.1,13.85,105.0,103.69,82.83
2018,1,9,10,0,14.0,131.0,1.0,14.0,136.0,138.86,112.08
2018,1,9,10,15,33.5,152.0,0.8,14.0,166.0,184.58,149.82
2018,1,9,10,30,53.0,173.0,0.6,14.0,196.0,223.93,181.54
2018,1,9,10,45,88.0,187.0,0.45,14.0,227.0,267.49,216.46
2018,1,9,11,0,123.0,201.0,0.3,14.0,258.0,324.54,260.82
2018,1,9,11,15,114.5,206.0,0.4,14.0,260.5,325.43,261.02
2018,1,9,11,30,106.0,211.0,0.5,14.0,263.0,313.2,251.65
2018,1,9,11,45,65.5,193.5,0.65,14.05,225.5,259.28,208.69
2018,1,9,12,0,25.0,176.0,0.8,14.1,188.0,194.59,156.22
2018,1,9,12,15,12.5,133.5,0.95,14.1,139.5,138.68,110.77
2018,1,9,12,30,0.0,91.0,1.1,14.1,91.0,85.08,66.15
2018,1,9,12,45,0.0,82.5,1.25,14.1,82.5,76.83,59.38
2018,1,9,13,0,0.0,74.0,1.4,14.1,74.0,68.88,52.77
2018,1,9,13,15,0.0,81.0,1.45,14.05,81.0,75.42,58.33
2018,1,9,13,30,0.0,88.0,1.5,14.0,88.0,82.32,64.19
2018,1,9,13,45,4.5,84.0,1.55,13.95,86.0,81.84,64.04
2018,1,9,14,0,9.0,80.0,1.6,13.9,84.0,81.17,63.73
2018,1,9,14,15,4.5,59.0,1.5,13.75,61.0,58.02,44.11
2018,1,9,14,30,0.0,38.0,1.4,13.6,38.0,35.28,24.68
2018,1,9,14,45,6.5,44.0,1.3,13.5,46.0,45.0,33.24
2018,1,9,15,0,13.0,50.0,1.2,13.4,54.0,55.76,42.59
2018,1,9,15,15,6.5,37.0,1.2,13.4,39.0,37.97,27.18
2018,1,9,15,30,0.0,24.0,1.2,13.4,24.0,22.25,13.53
2018,1,9,15,45,82.0,28.0,0.95,12.85,42.5,72.62,56.79
2018,1,9,16,0,164.0,32.0,0.7,12.3,61.0,116.52,91.9
2018,1,9,16,15,82.0,20.0,0.7,12.05,34.5,62.15,45.2
2018,1,9,16,30,0.0,8.0,0.7,11.8,8.0,7.4,0.14
2018,1,9,16,45,5.0,6.0,0.7,11.55,6.0,6.96,0.0
2018,1,9,17,0,10.0,4.0,0.7,11.3,4.0,5.95,0.0
2018,1,9,17,15,5.0,2.0,0.75,11.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,7,15,12.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,10,7,30,24.0,5.0,1.9,8.4,5.0,9.87,0.0
2018,1,10,7,45,33.5,19.0,1.9,8.75,21.0,30.98,0.0
2018,1,10,8,0,43.0,33.0,1.9,9.1,37.0,54.53,36.42
2018,1,10,8,15,73.0,50.0,1.95,9.35,61.0,87.05,66.63
2018,1,10,8,30,103.0,67.0,2.0,9.6,85.0,122.21,97.96
2018,1,10,8,45,128.0,82.5,2.1,9.85,111.0,155.78,127.87
2018,1,10,9,0,153.0,98.0,2.2,10.1,137.0,191.56,159.34
2018,1,10,9,15,156.5,113.5,2.25,10.25,158.5,217.35,181.83
2018,1,10,9,30,160.0,129.0,2.3,10.4,180.0,243.17,203.85
2018,1,10,9,45,137.5,141.5,2.3,10.55,189.0,248.65,208.09
2018,1,10,10,0,115.0,154.0,2.3,10.7,198.0,252.27,210.51
2018,1,10,10,15,118.0,167.0,2.35,10.8,215.0,272.76,227.29
2018,1,10,10,30,121.0,180.0,2.4,10.9,232.0,293.19,243.78
2018,1,10,10,45,126.5,190.0,2.4,11.0,246.5,311.7,258.6
2018,1,10,11,0,132.0,200.0,2.4,11.1,261.0,330.17,273.29
2018,1,10,11,15,97.5,194.0,2.4,11.15,240.0,284.75,235.38
2018,1,10,11,30,63.0,188.0,2.4,11.2,219.0,250.32,206.22
2018,1,10,11,45,37.5,170.5,2.4,11.25,189.0,208.98,171.47
2018,1,10,12,0,12.0,153.0,2.4,11.3,159.0,158.86,129.11
2018,1,10,12,15,6.5,140.0,2.35,11.35,143.5,140.51,113.68
2018,1,10,12,30,1.0,127.0,2.3,11.4,128.0,122.41,98.35
2018,1,10,12,45,0.5,115.0,2.3,11.45,115.5,109.69,87.71
2018,1,10,13,0,0.0,103.0,2.3,11.5,103.0,97.16,77.2
2018,1,10,13,15,1.5,102.5,2.2,11.6,103.0,97.95,77.98
2018,1,10,13,30,3.0,102.0,2.1,11.7,103.0,98.73,78.74
2018,1,10,13,45,22.0,106.0,2.05,11.75,115.5,123.1,100.04
2018,1,10,14,0,41.0,110.0,2.0,11.8,128.0,141.24,115.93
2018,1,10,14,15,106.5,88.5,1.9,11.85,130.0,171.2,143.01
2018,1,10,14,30,172.0,67.0,1.8,11.9,132.0,195.52,164.79
2018,1,10,14,45,162.0,58.0,1.7,11.9,115.0,182.61,153.34
2018,1,10,15,0,152.0,49.0,1.6,11.9,98.0,158.96,132.93
2018,1,10,15,15,97.5,36.0,1.6,11.9,66.0,97.74,79.88
2018,1,10,15,30,43.0,23.0,1.6,11.9,34.0,49.88,37.89
2018,1,10,15,45,119.5,26.0,1.2,11.5,49.0,94.31,75.68
2018,1,10,16,0,196.0,29.0,0.8,11.1,64.0,126.1,100.28
2018,1,10,16,15,117.0,19.5,0.8,10.9,39.0,74.47,55.35
2018,1,10,16,30,38.0,10.0,0.8,10.7,14.0,25.53,13.89
2018,1,10,16,45,19.0,5.5,0.8,10.5,7.5,12.11,0.0
2018,1,10,17,0,0.0,1.0,0.8,10.3,1.0,0.95,0.0
2018,1,10,17,15,0.0,0.5,0.8,10.25,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,7,15,10.0,3.0,0.5,10.35,3.0,0.0,0.0
2018,1,11,7,30,20.0,6.0,0.6,10.5,6.0,9.96,0.0
2018,1,11,7,45,48.5,20.5,0.7,10.7,24.0,39.94,0.0
2018,1,11,8,0,77.0,35.0,0.8,10.9,42.0,73.53,50.38
2018,1,11,8,15,112.5,48.0,0.95,11.25,64.5,104.6,80.08
2018,1,11,8,30,148.0,61.0,1.1,11.6,87.0,139.51,111.22
2018,1,11,8,45,193.5,77.5,1.25,11.95,121.0,187.04,152.59
2018,1,11,9,0,239.0,94.0,1.4,12.3,155.0,238.46,196.75
2018,1,11,9,15,184.5,105.0,1.45,12.6,156.5,230.76,190.93
2018,1,11,9,30,130.0,116.0,1.5,12.9,158.0,208.82,172.7
2018,1,11,9,45,75.5,126.5,1.6,13.2,151.5,181.23,149.06
2018,1,11,10,0,21.0,137.0,1.7,13.5,145.0,150.1,121.81
2018,1,11,10,15,13.5,131.5,1.6,13.9,137.0,138.26,111.52
2018,1,11,10,30,6.0,126.0,1.5,14.3,129.0,126.47,101.2
2018,1,11,10,45,14.0,145.0,1.45,14.7,151.5,152.53,122.7
2018,1,11,11,0,22.0,164.0,1.4,15.1,174.0,179.21,144.35
2018,1,11,11,15,97.5,190.0,1.3,15.4,237.5,279.79,227.13
2018,1,11,11,30,173.0,216.0,1.2,15.7,301.0,385.94,310.85
2018,1,11,11,45,197.5,218.0,1.05,16.0,316.5,409.81,328.05
2018,1,11,12,0,222.0,220.0,0.9,16.3,332.0,433.47,345.29
2018,1,11,12,15,169.5,222.0,0.95,16.45,307.5,392.92,312.91
2018,1,11,12,30,117.0,224.0,1.0,16.6,283.0,351.84,280.2
2018,1,11,12,45,117.5,219.0,1.05,16.75,277.5,345.62,275.83
2018,1,11,13,0,118.0,214.0,1.1,16.9,272.0,339.08,270.97
2018,1,11,13,15,245.5,195.0,1.2,16.85,311.0,429.12,344.32
2018,1,11,13,30,373.0,176.0,1.3,16.8,350.0,501.4,402.15
2018,1,11,13,45,447.0,153.0,1.4,16.75,352.0,535.49,429.43
2018,1,11,14,0,521.0,130.0,1.5,16.7,354.0,551.41,443.43
2018,1,11,14,15,559.5,114.0,1.45,16.5,340.5,549.71,442.67
2018,1,11,14,30,598.0,98.0,1.4,16.3,327.0,539.26,435.23
2018,1,11,14,45,669.5,79.0,1.35,16.1,314.0,541.45,437.24
2018,1,11,15,0,741.0,60.0,1.3,15.9,301.0,533.24,430.46
2018,1,11,15,15,673.0,60.0,1.3,15.9,258.5,464.23,375.15
2018,1,11,15,30,605.0,60.0,1.3,15.9,216.0,401.99,324.01
2018,1,11,15,45,513.5,56.5,1.0,14.85,173.0,326.03,261.04
2018,1,11,16,0,422.0,53.0,0.7,13.8,130.0,257.14,202.64
