Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,22,6,45,80.0,7.5,2.85,3.1,10.0,0.0,0.0
2018,2,22,7,0,160.0,15.0,3.0,3.6,20.0,34.72,0.0
2018,2,22,7,15,324.5,25.0,3.2,4.15,58.0,94.6,46.93
2018,2,22,7,30,489.0,35.0,3.4,4.7,96.0,168.48,119.53
2018,2,22,7,45,576.5,41.5,3.6,5.25,144.5,230.98,177.88
2018,2,22,8,0,664.0,48.0,3.8,5.8,193.0,304.75,245.76
2018,2,22,8,15,716.0,52.0,3.85,6.4,242.5,369.68,305.79
2018,2,22,8,30,768.0,56.0,3.9,7.0,292.0,438.85,367.56
2018,2,22,8,45,802.5,59.0,3.95,7.65,340.0,501.44,421.93
2018,2,22,9,0,837.0,62.0,4.0,8.3,388.0,565.55,475.57
2018,2,22,9,15,860.5,65.0,4.0,8.75,432.5,620.01,520.02
2018,2,22,9,30,884.0,68.0,4.0,9.2,477.0,677.6,565.28
2018,2,22,9,45,900.5,70.0,4.0,9.7,516.0,728.36,601.87
2018,2,22,10,0,917.0,72.0,4.0,10.2,555.0,777.53,636.59
2018,2,22,10,15,924.0,74.5,4.05,10.45,586.0,817.96,665.0
2018,2,22,10,30,931.0,77.0,4.1,10.7,617.0,855.59,691.13
2018,2,22,10,45,928.0,81.0,4.2,10.95,638.5,883.56,710.36
2018,2,22,11,0,925.0,85.0,4.3,11.2,660.0,907.85,727.12
2018,2,22,11,15,921.5,88.5,4.5,11.25,674.5,927.38,741.88
2018,2,22,11,30,918.0,92.0,4.7,11.3,689.0,943.11,754.02
2018,2,22,11,45,758.5,147.5,4.9,11.35,645.5,884.75,711.88
2018,2,22,12,0,599.0,203.0,5.1,11.4,602.0,804.99,652.76
2018,2,22,12,15,392.0,209.5,5.25,11.25,471.0,618.08,506.98
2018,2,22,12,30,185.0,216.0,5.4,11.1,340.0,418.15,344.83
2018,2,22,12,45,94.5,171.0,5.55,11.0,234.5,270.22,223.26
2018,2,22,13,0,4.0,126.0,5.7,10.9,129.0,122.41,97.7
2018,2,22,13,15,20.5,155.5,5.75,10.7,168.5,173.86,141.56
2018,2,22,13,30,37.0,185.0,5.8,10.5,208.0,219.63,180.31
2018,2,22,13,45,230.0,171.0,5.9,10.3,309.0,392.99,329.89
2018,2,22,14,0,423.0,157.0,6.0,10.1,410.0,546.82,459.33
2018,2,22,14,15,383.0,162.0,5.95,9.95,383.0,507.46,426.56
2018,2,22,14,30,343.0,167.0,5.9,9.8,356.0,468.9,394.78
2018,2,22,14,45,368.5,145.5,5.9,9.6,337.0,450.45,381.24
2018,2,22,15,0,394.0,124.0,5.9,9.4,318.0,428.76,364.62
2018,2,22,15,15,448.0,124.5,5.9,9.4,327.5,447.82,380.73
2018,2,22,15,30,502.0,125.0,5.9,9.4,337.0,460.72,391.05
2018,2,22,15,45,531.0,106.5,5.65,8.95,308.5,435.67,369.73
2018,2,22,16,0,560.0,88.0,5.4,8.5,280.0,402.53,340.69
2018,2,22,16,15,591.0,74.5,5.15,8.1,250.5,371.3,311.54
2018,2,22,16,30,622.0,61.0,4.9,7.7,221.0,335.51,276.64
2018,2,22,16,45,541.0,55.0,4.65,7.3,173.0,263.56,211.14
2018,2,22,17,0,460.0,49.0,4.4,6.9,125.0,199.88,152.58
2018,2,22,17,15,323.0,38.0,4.3,6.55,82.5,126.75,88.51
2018,2,22,17,30,186.0,27.0,4.2,6.2,40.0,67.08,26.54
2018,2,22,17,45,100.0,14.5,4.05,5.9,21.0,25.61,0.0
2018,2,22,18,0,14.0,2.0,3.9,5.6,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,5.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,6,45,110.0,9.0,1.75,-0.35,12.5,0.0,0.0
2018,2,23,7,0,220.0,18.0,1.9,0.4,25.0,45.65,0.0
2018,2,23,7,15,380.0,26.5,2.3,1.2,64.5,107.94,58.77
2018,2,23,7,30,540.0,35.0,2.7,2.0,104.0,180.37,129.52
2018,2,23,7,45,622.0,40.5,3.1,2.85,153.5,245.34,190.73
2018,2,23,8,0,704.0,46.0,3.5,3.7,203.0,318.81,259.02
2018,2,23,8,15,753.0,50.5,3.85,4.3,254.0,385.32,321.15
2018,2,23,8,30,802.0,55.0,4.2,4.9,305.0,455.75,385.04
2018,2,23,8,45,834.0,58.5,4.55,5.5,354.0,519.45,441.66
2018,2,23,9,0,866.0,62.0,4.9,6.1,403.0,580.95,494.91
2018,2,23,9,15,886.5,65.0,4.9,6.55,447.5,638.4,542.46
2018,2,23,9,30,907.0,68.0,4.9,7.0,492.0,695.21,587.61
2018,2,23,9,45,920.5,70.5,4.85,7.45,530.5,745.43,624.29
2018,2,23,10,0,934.0,73.0,4.8,7.9,569.0,793.76,658.81
2018,2,23,10,15,945.5,74.0,4.8,8.25,602.0,836.57,689.09
2018,2,23,10,30,957.0,75.0,4.8,8.6,635.0,876.8,717.09
2018,2,23,10,45,965.0,76.5,4.75,8.95,661.0,911.82,740.57
2018,2,23,11,0,973.0,78.0,4.7,9.3,687.0,943.61,761.47
2018,2,23,11,15,978.0,79.0,4.7,9.55,705.5,968.7,778.06
2018,2,23,11,30,983.0,80.0,4.7,9.8,724.0,990.08,792.01
2018,2,23,11,45,986.0,80.5,4.7,10.05,734.5,1005.2,801.53
2018,2,23,12,0,989.0,81.0,4.7,10.3,745.0,1016.34,808.34
2018,2,23,12,15,988.5,81.5,4.65,10.45,746.5,1020.19,809.92
2018,2,23,12,30,988.0,82.0,4.6,10.6,748.0,1019.94,808.8
2018,2,23,12,45,984.0,83.0,4.55,10.75,741.0,1012.96,803.06
2018,2,23,13,0,980.0,84.0,4.5,10.9,734.0,1001.97,794.68
2018,2,23,13,15,975.5,83.5,4.4,10.9,719.0,984.84,782.07
2018,2,23,13,30,971.0,83.0,4.3,10.9,704.0,963.9,766.91
2018,2,23,13,45,964.5,81.5,4.2,10.95,681.0,936.38,746.99
2018,2,23,14,0,958.0,80.0,4.1,11.0,658.0,905.42,724.94
2018,2,23,14,15,947.0,79.5,3.95,10.9,628.0,868.71,698.87
2018,2,23,14,30,936.0,79.0,3.8,10.8,598.0,829.21,670.67
2018,2,23,14,45,919.5,77.0,3.7,10.75,560.0,781.3,636.13
2018,2,23,15,0,903.0,75.0,3.6,10.7,522.0,731.52,599.85
2018,2,23,15,15,882.5,72.0,3.6,10.7,479.0,676.36,558.9
2018,2,23,15,30,862.0,69.0,3.6,10.7,436.0,624.12,517.18
2018,2,23,15,45,833.0,66.0,3.05,10.1,389.0,562.18,466.09
2018,2,23,16,0,804.0,63.0,2.5,9.5,342.0,500.86,414.03
2018,2,23,16,15,739.5,60.5,2.2,8.45,288.0,424.44,349.62
2018,2,23,16,30,675.0,58.0,1.9,7.4,234.0,353.15,287.49
2018,2,23,16,45,612.5,51.0,1.6,6.3,185.5,285.24,226.56
2018,2,23,17,0,550.0,44.0,1.3,5.2,137.0,221.98,168.45
2018,2,23,17,15,452.0,35.5,1.35,4.75,95.0,155.35,108.19
2018,2,23,17,30,354.0,27.0,1.4,4.3,53.0,97.75,43.99
2018,2,23,17,45,190.0,15.5,1.45,3.85,28.0,37.32,0.0
2018,2,23,18,0,26.0,4.0,1.5,3.4,3.0,0.0,0.0
2018,2,23,18,15,13.0,2.0,1.5,3.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.85,2.05,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.9,2.9,24.0,38.05,0.0
2018,2,24,7,15,302.5,29.5,2.2,3.8,62.0,97.44,56.32
2018,2,24,7,30,446.0,41.0,2.5,4.7,100.0,165.73,119.82
2018,2,24,7,45,411.5,55.0,2.75,5.6,127.5,197.73,154.32
2018,2,24,8,0,377.0,69.0,3.0,6.5,155.0,223.29,181.51
2018,2,24,8,15,294.5,96.0,3.1,7.05,172.5,233.47,194.22
2018,2,24,8,30,212.0,123.0,3.2,7.6,190.0,240.09,201.56
2018,2,24,8,45,270.5,136.5,3.25,8.2,235.5,297.4,250.64
2018,2,24,9,0,329.0,150.0,3.3,8.8,281.0,360.2,303.25
2018,2,24,9,15,412.5,152.0,3.4,9.3,334.5,440.36,369.39
2018,2,24,9,30,496.0,154.0,3.5,9.8,388.0,518.54,432.61
2018,2,24,9,45,623.0,134.5,3.6,10.3,452.5,614.63,509.41
2018,2,24,10,0,750.0,115.0,3.7,10.8,517.0,713.86,585.92
2018,2,24,10,15,702.0,135.5,3.8,11.15,529.5,726.36,593.22
2018,2,24,10,30,654.0,156.0,3.9,11.5,542.0,732.76,596.52
2018,2,24,10,45,690.0,151.5,4.0,11.85,573.5,777.58,628.88
2018,2,24,11,0,726.0,147.0,4.1,12.2,605.0,821.29,659.84
2018,2,24,11,15,646.0,180.0,4.15,12.35,595.5,801.73,644.16
2018,2,24,11,30,566.0,213.0,4.2,12.5,586.0,771.32,619.57
2018,2,24,11,45,537.5,227.0,4.3,12.65,585.5,768.04,616.4
2018,2,24,12,0,509.0,241.0,4.4,12.8,585.0,761.75,610.84
2018,2,24,12,15,454.0,258.5,4.45,12.8,566.0,731.88,587.17
2018,2,24,12,30,399.0,276.0,4.5,12.8,547.0,686.36,552.04
2018,2,24,12,45,399.5,273.5,4.6,12.85,542.5,682.04,549.51
2018,2,24,13,0,400.0,271.0,4.7,12.9,538.0,675.99,545.49
2018,2,24,13,15,437.5,253.5,4.7,12.9,540.0,698.03,563.43
2018,2,24,13,30,475.0,236.0,4.7,12.9,542.0,703.99,569.36
2018,2,24,13,45,510.5,216.0,4.75,12.85,535.0,701.92,569.68
2018,2,24,14,0,546.0,196.0,4.8,12.8,528.0,696.04,567.12
2018,2,24,14,15,517.5,193.5,4.75,12.75,496.5,653.51,534.37
2018,2,24,14,30,489.0,191.0,4.7,12.7,465.0,610.7,501.25
2018,2,24,14,45,508.5,173.0,4.7,12.6,442.0,586.77,483.93
2018,2,24,15,0,528.0,155.0,4.7,12.5,419.0,559.65,463.62
2018,2,24,15,15,587.0,126.5,4.7,12.5,397.5,548.65,455.98
2018,2,24,15,30,646.0,98.0,4.7,12.5,376.0,526.2,438.49
2018,2,24,15,45,672.5,85.0,4.4,11.95,346.5,494.62,412.19
2018,2,24,16,0,699.0,72.0,4.1,11.4,317.0,458.67,381.08
2018,2,24,16,15,596.0,72.0,3.75,10.65,259.5,372.25,307.8
2018,2,24,16,30,493.0,72.0,3.4,9.9,202.0,295.19,241.21
2018,2,24,16,45,436.0,62.0,3.0,9.15,159.5,234.4,186.88
2018,2,24,17,0,379.0,52.0,2.6,8.4,117.0,179.51,136.96
2018,2,24,17,15,296.5,40.5,2.6,7.95,81.0,122.42,86.13
2018,2,24,17,30,214.0,29.0,2.6,7.5,45.0,75.24,37.09
2018,2,24,17,45,115.5,16.0,2.55,7.0,24.0,29.03,0.0
2018,2,24,18,0,17.0,3.0,2.5,6.5,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,6.25,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,25,6,45,94.5,9.5,1.3,1.6,13.5,9.05,0.0
2018,2,25,7,0,189.0,19.0,1.3,2.4,27.0,43.32,0.0
2018,2,25,7,15,339.0,30.0,1.35,3.15,67.5,106.02,63.87
2018,2,25,7,30,489.0,41.0,1.4,3.9,108.0,177.64,128.96
2018,2,25,7,45,572.5,47.5,1.45,4.65,157.0,241.44,187.4
2018,2,25,8,0,656.0,54.0,1.5,5.4,206.0,314.18,253.03
2018,2,25,8,15,707.5,58.5,1.6,6.3,256.5,378.06,310.42
2018,2,25,8,30,759.0,63.0,1.7,7.2,307.0,447.68,370.5
2018,2,25,8,45,787.0,67.0,1.8,8.1,353.5,507.92,420.95
2018,2,25,9,0,815.0,71.0,1.9,9.0,400.0,569.05,470.16
2018,2,25,9,15,845.5,72.5,1.95,9.75,446.0,629.42,517.05
2018,2,25,9,30,876.0,74.0,2.0,10.5,492.0,690.08,562.42
2018,2,25,9,45,884.0,77.5,2.05,11.25,528.0,731.95,590.5
2018,2,25,10,0,892.0,81.0,2.1,12.0,564.0,775.97,619.81
2018,2,25,10,15,914.0,80.5,2.1,12.4,600.0,823.97,651.86
2018,2,25,10,30,936.0,80.0,2.1,12.8,636.0,870.17,682.04
2018,2,25,10,45,945.0,80.0,2.05,13.25,661.5,903.73,702.33
2018,2,25,11,0,954.0,80.0,2.0,13.7,687.0,934.15,720.33
2018,2,25,11,15,960.0,81.0,2.0,14.0,705.5,959.75,735.88
2018,2,25,11,30,966.0,82.0,2.0,14.3,724.0,981.73,749.03
2018,2,25,11,45,969.5,82.0,2.05,14.55,734.0,996.48,758.15
2018,2,25,12,0,973.0,82.0,2.1,14.8,744.0,1007.32,764.86
2018,2,25,12,15,972.5,82.5,2.25,15.0,745.5,1011.02,768.32
2018,2,25,12,30,972.0,83.0,2.4,15.2,747.0,1010.69,769.22
2018,2,25,12,45,969.0,83.0,2.5,15.35,740.0,1003.41,765.15
2018,2,25,13,0,966.0,83.0,2.6,15.5,733.0,992.17,758.55
2018,2,25,13,15,962.0,82.0,2.75,15.5,718.0,974.96,748.85
2018,2,25,13,30,958.0,81.0,2.9,15.5,703.0,953.97,736.55
2018,2,25,13,45,951.5,80.0,3.0,15.55,680.5,927.17,719.58
2018,2,25,14,0,945.0,79.0,3.1,15.6,658.0,896.96,700.16
2018,2,25,14,15,923.5,81.0,3.2,15.4,624.5,854.8,672.68
2018,2,25,14,30,902.0,83.0,3.3,15.2,591.0,810.54,643.32
2018,2,25,14,45,899.0,78.0,3.4,15.05,557.5,770.26,616.28
2018,2,25,15,0,896.0,73.0,3.5,14.9,524.0,727.16,586.66
2018,2,25,15,15,813.5,81.5,3.5,14.9,465.5,648.25,527.64
2018,2,25,15,30,731.0,90.0,3.5,14.9,407.0,570.88,466.69
2018,2,25,15,45,711.5,83.0,3.5,14.0,364.5,515.59,423.71
2018,2,25,16,0,692.0,76.0,3.5,13.1,322.0,460.38,378.96
2018,2,25,16,15,629.0,71.5,3.35,12.1,270.5,387.87,318.37
2018,2,25,16,30,566.0,67.0,3.2,11.1,219.0,320.73,260.48
2018,2,25,16,45,496.0,59.0,3.0,10.15,172.5,253.21,200.94
2018,2,25,17,0,426.0,51.0,2.8,9.2,126.0,192.95,146.8
2018,2,25,17,15,265.0,35.0,2.95,8.8,76.5,110.43,77.43
2018,2,25,17,30,104.0,19.0,3.1,8.4,27.0,44.04,21.5
2018,2,25,17,45,52.0,9.5,3.25,7.95,13.5,15.29,0.0
2018,2,25,18,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.95,2.0,1.91,0.0
2018,2,26,7,0,0.0,4.0,3.6,8.0,4.0,3.7,0.0
2018,2,26,7,15,0.0,13.0,3.65,8.05,13.0,12.04,3.82
2018,2,26,7,30,0.0,22.0,3.7,8.1,22.0,20.4,11.74
2018,2,26,7,45,0.0,21.5,3.75,8.15,21.5,19.93,11.65
2018,2,26,8,0,0.0,21.0,3.8,8.2,21.0,19.46,11.39
2018,2,26,8,15,10.5,46.5,3.9,8.35,50.0,48.78,37.04
2018,2,26,8,30,21.0,72.0,4.0,8.5,79.0,80.12,64.39
2018,2,26,8,45,56.0,102.5,4.05,8.7,124.5,131.53,109.03
2018,2,26,9,0,91.0,133.0,4.1,8.9,170.0,194.26,162.78
2018,2,26,9,15,82.5,152.5,4.15,9.2,189.0,206.29,172.42
2018,2,26,9,30,74.0,172.0,4.2,9.5,208.0,224.75,187.23
2018,2,26,9,45,167.5,203.0,4.25,9.85,292.5,338.63,282.86
2018,2,26,10,0,261.0,234.0,4.3,10.2,377.0,461.74,383.02
2018,2,26,10,15,433.0,205.5,4.25,10.4,458.5,587.84,485.45
2018,2,26,10,30,605.0,177.0,4.2,10.6,540.0,717.83,587.72
2018,2,26,10,45,756.5,135.5,4.15,10.75,608.0,819.51,663.15
2018,2,26,11,0,908.0,94.0,4.1,10.9,676.0,912.46,729.33
2018,2,26,11,15,902.0,99.5,4.0,11.1,690.5,931.55,740.55
2018,2,26,11,30,896.0,105.0,3.9,11.3,705.0,946.79,749.58
2018,2,26,11,45,694.0,174.5,3.85,11.5,643.0,862.43,687.15
2018,2,26,12,0,492.0,244.0,3.8,11.7,581.0,751.2,601.31
2018,2,26,12,15,432.0,264.5,3.7,11.75,561.0,719.51,576.09
2018,2,26,12,30,372.0,285.0,3.6,11.8,541.0,672.5,539.09
2018,2,26,12,45,621.5,200.0,3.55,11.9,623.0,827.17,660.62
2018,2,26,13,0,871.0,115.0,3.5,12.0,705.0,951.61,749.0
2018,2,26,13,15,904.0,101.5,3.4,11.95,702.5,946.85,744.48
2018,2,26,13,30,937.0,88.0,3.3,11.9,700.0,945.35,743.56
2018,2,26,13,45,928.5,87.5,3.25,11.85,677.0,917.74,724.53
2018,2,26,14,0,920.0,87.0,3.2,11.8,654.0,886.91,703.42
2018,2,26,14,15,906.5,87.0,3.2,11.65,624.0,849.53,678.11
2018,2,26,14,30,893.0,87.0,3.2,11.5,594.0,809.64,650.78
2018,2,26,14,45,604.5,112.0,3.15,11.35,446.0,597.6,491.52
2018,2,26,15,0,316.0,137.0,3.1,11.2,298.0,389.88,324.28
2018,2,26,15,15,172.5,94.5,3.1,11.2,181.5,221.08,185.1
2018,2,26,15,30,29.0,52.0,3.1,11.2,65.0,67.63,53.14
2018,2,26,15,45,15.5,44.0,3.15,10.5,51.0,50.6,38.47
2018,2,26,16,0,2.0,36.0,3.2,9.8,37.0,34.47,24.42
2018,2,26,16,15,1.0,32.5,3.1,9.3,33.0,30.63,21.14
2018,2,26,16,30,0.0,29.0,3.0,8.8,29.0,26.9,17.91
2018,2,26,16,45,0.0,20.0,2.9,8.3,20.0,18.54,10.55
2018,2,26,17,0,0.0,11.0,2.8,7.8,11.0,10.18,3.18
2018,2,26,17,15,0.0,11.5,2.7,7.35,11.5,10.65,3.39
2018,2,26,17,30,0.0,12.0,2.6,6.9,12.0,11.12,2.49
2018,2,26,17,45,9.5,7.0,2.5,6.5,7.0,7.82,0.0
2018,2,26,18,0,19.0,2.0,2.4,6.1,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,5.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,4.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,2.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,0.85,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,0.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,2,27,6,45,149.5,10.5,3.6,1.6,18.0,21.9,0.0
2018,2,27,7,0,299.0,21.0,3.9,2.1,36.0,65.78,0.0
2018,2,27,7,15,441.0,29.0,4.1,2.75,79.5,124.99,78.63
2018,2,27,7,30,583.0,37.0,4.3,3.4,123.0,198.59,145.58
2018,2,27,7,45,656.0,42.5,4.5,4.0,173.5,264.01,207.56
2018,2,27,8,0,729.0,48.0,4.7,4.6,224.0,336.96,275.81
2018,2,27,8,15,774.0,52.0,4.75,5.25,275.5,403.18,337.33
2018,2,27,8,30,819.0,56.0,4.8,5.9,327.0,472.82,399.72
2018,2,27,8,45,850.0,59.5,4.85,6.55,377.0,537.29,455.76
2018,2,27,9,0,881.0,63.0,4.9,7.2,427.0,599.42,508.03
2018,2,27,9,15,902.0,65.0,4.8,7.75,472.0,657.02,554.51
2018,2,27,9,30,923.0,67.0,4.7,8.3,517.0,713.95,597.78
2018,2,27,9,45,939.0,70.0,4.6,8.85,558.0,767.41,635.8
2018,2,27,10,0,955.0,73.0,4.5,9.4,599.0,819.1,671.58
2018,2,27,10,15,965.5,74.5,4.5,9.8,632.5,862.55,701.53
2018,2,27,10,30,976.0,76.0,4.5,10.2,666.0,903.26,729.11
2018,2,27,10,45,983.0,77.5,4.45,10.6,692.0,937.99,751.63
2018,2,27,11,0,990.0,79.0,4.4,11.0,718.0,969.33,771.5
2018,2,27,11,15,994.5,79.5,4.4,11.25,736.0,993.68,787.17
2018,2,27,11,30,999.0,80.0,4.4,11.5,754.0,1014.22,800.19
2018,2,27,11,45,999.5,81.0,4.4,11.8,763.0,1027.7,808.16
2018,2,27,12,0,1000.0,82.0,4.4,12.1,772.0,1037.08,813.41
2018,2,27,12,15,998.5,82.5,4.35,12.25,773.0,1039.86,814.15
2018,2,27,12,30,997.0,83.0,4.3,12.4,774.0,1038.47,812.18
2018,2,27,12,45,992.0,84.0,4.2,12.6,766.0,1030.27,805.15
2018,2,27,13,0,987.0,85.0,4.1,12.8,758.0,1018.02,795.73
2018,2,27,13,15,982.0,84.0,4.0,12.85,742.0,999.49,782.51
2018,2,27,13,30,977.0,83.0,3.9,12.9,726.0,977.14,766.77
2018,2,27,13,45,970.0,82.5,3.75,13.0,703.0,949.92,747.25
2018,2,27,14,0,963.0,82.0,3.6,13.1,680.0,919.26,725.37
2018,2,27,14,15,946.5,81.0,3.45,13.05,646.0,876.95,695.54
2018,2,27,14,30,930.0,80.0,3.3,13.0,612.0,832.17,663.85
2018,2,27,14,45,923.0,77.0,3.1,12.95,577.5,790.06,633.63
2018,2,27,15,0,916.0,74.0,2.9,12.9,543.0,745.36,601.26
2018,2,27,15,15,896.5,71.5,2.9,12.9,500.0,690.49,561.84
2018,2,27,15,30,877.0,69.0,2.9,12.9,457.0,634.62,518.58
2018,2,27,15,45,822.5,69.0,2.35,12.4,402.5,563.98,461.0
2018,2,27,16,0,768.0,69.0,1.8,11.9,348.0,492.62,401.65
2018,2,27,16,15,674.5,69.5,1.65,10.8,289.0,408.45,332.98
2018,2,27,16,30,581.0,70.0,1.5,9.7,230.0,331.28,268.08
2018,2,27,16,45,541.5,59.0,1.35,8.65,185.0,270.47,214.37
2018,2,27,17,0,502.0,48.0,1.2,7.6,140.0,213.47,162.34
2018,2,27,17,15,424.5,39.5,1.25,7.1,100.5,154.0,108.78
2018,2,27,17,30,347.0,31.0,1.3,6.6,61.0,103.41,58.92
2018,2,27,17,45,195.5,18.5,1.4,6.05,33.0,41.33,0.0
2018,2,27,18,0,44.0,6.0,1.5,5.5,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.5,5.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,28,6,45,18.0,9.5,2.2,4.5,10.5,10.52,0.0
2018,2,28,7,0,36.0,19.0,2.4,5.3,21.0,24.52,0.0
2018,2,28,7,15,58.0,37.0,2.6,5.95,44.0,51.77,34.43
2018,2,28,7,30,80.0,55.0,2.8,6.6,67.0,79.77,60.17
2018,2,28,7,45,112.0,74.5,3.0,7.25,98.5,115.32,91.66
2018,2,28,8,0,144.0,94.0,3.2,7.9,130.0,154.58,126.42
2018,2,28,8,15,157.5,113.5,3.25,8.35,160.0,189.33,157.25
2018,2,28,8,30,171.0,133.0,3.3,8.8,190.0,225.42,188.56
2018,2,28,8,45,107.5,144.5,3.35,9.3,182.0,211.9,176.9
2018,2,28,9,0,44.0,156.0,3.4,9.8,174.0,184.21,152.47
2018,2,28,9,15,25.0,153.0,3.4,10.2,163.5,169.9,139.7
2018,2,28,9,30,6.0,150.0,3.4,10.6,153.0,147.92,120.33
2018,2,28,9,45,27.0,184.5,3.45,11.0,199.5,206.48,169.16
2018,2,28,10,0,48.0,219.0,3.5,11.4,246.0,260.99,213.69
2018,2,28,10,15,157.0,239.0,3.5,11.6,333.5,382.7,314.28
2018,2,28,10,30,266.0,259.0,3.5,11.8,421.0,512.88,418.15
2018,2,28,10,45,444.5,224.5,3.55,12.05,508.0,648.24,525.37
2018,2,28,11,0,623.0,190.0,3.6,12.3,595.0,784.18,629.58
2018,2,28,11,15,666.0,179.0,3.6,12.25,622.5,824.63,658.15
2018,2,28,11,30,709.0,168.0,3.6,12.2,650.0,863.33,685.6
2018,2,28,11,45,669.0,186.0,3.6,12.2,645.5,854.83,678.7
2018,2,28,12,0,629.0,204.0,3.6,12.2,641.0,842.2,669.3
2018,2,28,12,15,492.5,254.0,3.6,12.05,596.5,766.46,610.4
2018,2,28,12,30,356.0,304.0,3.6,11.9,552.0,680.0,543.04
2018,2,28,12,45,299.0,310.5,3.6,11.8,517.5,632.2,506.36
2018,2,28,13,0,242.0,317.0,3.6,11.7,483.0,569.83,458.18
2018,2,28,13,15,167.0,308.5,3.6,11.55,422.0,488.38,394.15
2018,2,28,13,30,92.0,300.0,3.6,11.4,361.0,395.32,319.89
2018,2,28,13,45,85.5,288.5,3.55,11.3,343.5,375.04,304.42
2018,2,28,14,0,79.0,277.0,3.5,11.2,326.0,354.85,288.7
2018,2,28,14,15,74.0,256.0,3.45,11.05,300.5,325.34,265.61
2018,2,28,14,30,69.0,235.0,3.4,10.9,275.0,296.08,242.56
2018,2,28,14,45,90.0,226.0,3.3,10.75,274.5,300.13,247.05
2018,2,28,15,0,111.0,217.0,3.2,10.6,274.0,312.12,257.71
2018,2,28,15,15,127.0,196.5,3.2,10.6,257.0,295.5,244.94
2018,2,28,15,30,143.0,176.0,3.2,10.6,240.0,277.25,230.61
2018,2,28,15,45,91.5,146.0,2.9,10.3,185.5,207.6,172.29
2018,2,28,16,0,40.0,116.0,2.6,10.0,131.0,136.78,112.32
2018,2,28,16,15,20.0,72.5,2.4,9.7,80.0,79.86,63.72
2018,2,28,16,30,0.0,29.0,2.2,9.4,29.0,26.9,17.86
2018,2,28,16,45,0.0,20.5,2.0,9.15,20.5,19.0,10.94
2018,2,28,17,0,0.0,12.0,1.8,8.9,12.0,11.11,3.98
2018,2,28,17,15,0.0,9.0,1.8,8.75,9.0,8.33,1.43
2018,2,28,17,30,0.0,6.0,1.8,8.6,6.0,5.55,0.0
2018,2,28,17,45,0.0,3.5,1.85,8.5,3.5,3.34,0.0
2018,2,28,18,0,0.0,1.0,1.9,8.4,1.0,0.95,0.0
2018,2,28,18,15,0.0,0.5,1.9,8.35,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.1,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.4,10.2,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,5.45,10.3,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.5,10.4,8.0,7.4,0.64
2018,3,1,7,45,0.0,11.5,5.5,10.55,11.5,10.65,3.54
2018,3,1,8,0,0.0,15.0,5.5,10.7,15.0,13.9,6.41
2018,3,1,8,15,0.0,19.0,5.35,10.8,19.0,17.61,9.67
2018,3,1,8,30,0.0,23.0,5.2,10.9,23.0,21.33,12.89
2018,3,1,8,45,0.0,37.5,5.0,11.0,37.5,34.82,24.52
2018,3,1,9,0,0.0,52.0,4.8,11.1,52.0,48.33,36.07
2018,3,1,9,15,10.0,75.0,4.85,11.3,80.0,76.25,60.05
2018,3,1,9,30,20.0,98.0,4.9,11.5,108.0,109.3,88.17
2018,3,1,9,45,10.0,76.5,4.9,11.7,81.5,78.53,61.61
2018,3,1,10,0,0.0,55.0,4.9,11.9,55.0,51.17,37.94
2018,3,1,10,15,0.5,75.0,4.9,11.95,75.5,70.26,54.0
2018,3,1,10,30,1.0,95.0,4.9,12.0,96.0,89.46,70.03
2018,3,1,10,45,4.5,144.0,4.85,12.1,147.0,140.32,112.37
2018,3,1,11,0,8.0,193.0,4.8,12.2,198.0,192.58,155.26
2018,3,1,11,15,11.5,200.0,4.8,12.15,207.5,202.88,163.62
2018,3,1,11,30,15.0,207.0,4.8,12.1,217.0,213.29,172.15
2018,3,1,11,45,73.5,254.0,4.8,12.1,305.0,328.94,267.81
2018,3,1,12,0,132.0,301.0,4.8,12.1,393.0,450.93,365.84
2018,3,1,12,15,408.0,244.0,4.85,12.0,530.0,676.54,549.22
2018,3,1,12,30,684.0,187.0,4.9,11.9,667.0,879.03,705.86
2018,3,1,12,45,485.0,250.0,4.95,11.85,589.0,752.88,607.18
2018,3,1,13,0,286.0,313.0,5.0,11.8,511.0,620.25,501.3
2018,3,1,13,15,327.5,297.0,5.05,11.65,519.0,636.05,516.16
2018,3,1,13,30,369.0,281.0,5.1,11.5,527.0,649.22,528.38
2018,3,1,13,45,441.5,249.0,5.2,11.4,534.0,681.24,556.02
2018,3,1,14,0,514.0,217.0,5.3,11.3,541.0,695.99,570.5
2018,3,1,14,15,424.0,227.0,5.25,11.15,486.0,616.64,507.36
2018,3,1,14,30,334.0,237.0,5.2,11.0,431.0,530.28,438.29
2018,3,1,14,45,361.0,214.5,5.2,10.9,412.5,512.92,426.25
2018,3,1,15,0,388.0,192.0,5.2,10.8,394.0,502.83,419.27
2018,3,1,15,15,429.0,169.0,5.2,10.8,375.5,487.62,408.07
2018,3,1,15,30,470.0,146.0,5.2,10.8,357.0,467.49,392.29
2018,3,1,15,45,326.0,147.0,5.05,10.75,286.0,352.4,295.79
2018,3,1,16,0,182.0,148.0,4.9,10.7,215.0,253.54,211.72
2018,3,1,16,15,117.0,121.0,4.8,10.4,162.0,183.58,152.21
2018,3,1,16,30,52.0,94.0,4.7,10.1,109.0,115.65,94.01
2018,3,1,16,45,246.5,72.0,4.55,9.8,121.5,175.33,141.37
2018,3,1,17,0,441.0,50.0,4.4,9.5,134.0,197.64,151.69
2018,3,1,17,15,237.5,37.0,4.45,9.25,80.5,103.96,73.91
2018,3,1,17,30,34.0,24.0,4.5,9.0,27.0,31.48,17.62
2018,3,1,17,45,17.0,13.0,4.55,8.7,14.5,15.04,0.0
2018,3,1,18,0,0.0,2.0,4.6,8.4,2.0,1.91,0.0
2018,3,1,18,15,0.0,1.0,4.75,8.35,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,8.25,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,8.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,8.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,2,6,45,71.5,12.5,1.4,4.8,17.0,17.98,0.0
2018,3,2,7,0,143.0,25.0,1.5,5.5,34.0,50.09,12.96
2018,3,2,7,15,154.0,38.0,1.75,5.95,56.0,78.6,53.75
2018,3,2,7,30,165.0,51.0,2.0,6.4,78.0,101.11,76.09
2018,3,2,7,45,102.0,66.5,2.2,6.9,85.0,103.0,81.65
2018,3,2,8,0,39.0,82.0,2.4,7.4,92.0,96.42,78.03
2018,3,2,8,15,71.5,98.0,2.6,7.8,121.0,134.29,110.96
2018,3,2,8,30,104.0,114.0,2.8,8.2,150.0,171.3,142.99
2018,3,2,8,45,113.5,121.0,2.95,8.6,165.5,189.2,158.43
2018,3,2,9,0,123.0,128.0,3.1,9.0,181.0,207.93,174.36
2018,3,2,9,15,116.5,113.5,3.3,9.2,167.5,193.78,162.5
2018,3,2,9,30,110.0,99.0,3.5,9.4,154.0,186.07,155.97
2018,3,2,9,45,71.5,105.0,3.7,9.6,142.0,161.86,134.42
2018,3,2,10,0,33.0,111.0,3.9,9.8,130.0,134.09,109.62
2018,3,2,10,15,40.0,140.5,3.95,9.9,164.5,171.27,140.74
2018,3,2,10,30,47.0,170.0,4.0,10.0,199.0,209.27,172.09
2018,3,2,10,45,60.0,217.0,4.05,10.05,255.5,272.05,223.52
2018,3,2,11,0,73.0,264.0,4.1,10.1,312.0,336.47,275.38
2018,3,2,11,15,117.5,295.5,4.15,10.15,375.5,426.65,348.08
2018,3,2,11,30,162.0,327.0,4.2,10.2,439.0,505.49,410.53
2018,3,2,11,45,102.0,307.5,4.2,10.2,378.5,415.17,337.45
2018,3,2,12,0,42.0,288.0,4.2,10.2,318.0,337.33,273.54
2018,3,2,12,15,41.5,281.0,4.25,10.15,310.5,329.14,267.3
2018,3,2,12,30,41.0,274.0,4.3,10.1,303.0,320.86,260.81
2018,3,2,12,45,28.0,235.5,4.35,10.05,255.0,266.15,216.45
2018,3,2,13,0,15.0,197.0,4.4,10.0,207.0,203.12,164.81
2018,3,2,13,15,8.0,148.0,4.4,9.9,153.5,147.55,118.92
2018,3,2,13,30,1.0,99.0,4.4,9.8,100.0,93.37,73.54
2018,3,2,13,45,0.5,82.5,4.4,9.7,83.0,77.34,60.17
2018,3,2,14,0,0.0,66.0,4.4,9.6,66.0,61.47,46.82
2018,3,2,14,15,0.5,73.5,4.35,9.5,74.0,68.88,53.25
2018,3,2,14,30,1.0,81.0,4.3,9.4,82.0,76.25,59.67
2018,3,2,14,45,52.0,123.0,4.25,9.3,150.5,160.39,132.8
2018,3,2,15,0,103.0,165.0,4.2,9.2,219.0,248.29,207.62
2018,3,2,15,15,285.5,155.5,4.2,9.2,288.5,365.78,308.56
2018,3,2,15,30,468.0,146.0,4.2,9.2,358.0,466.6,392.35
2018,3,2,15,45,258.5,143.0,3.85,8.85,258.0,308.79,259.74
2018,3,2,16,0,49.0,140.0,3.5,8.5,158.0,167.33,138.91
2018,3,2,16,15,33.5,105.0,3.35,8.3,116.5,120.33,98.95
2018,3,2,16,30,18.0,70.0,3.2,8.1,75.0,75.67,60.35
2018,3,2,16,45,14.0,61.0,3.05,7.9,64.5,64.44,50.4
2018,3,2,17,0,10.0,52.0,2.9,7.7,54.0,52.03,39.25
2018,3,2,17,15,9.0,36.5,2.9,7.6,38.0,36.3,25.06
2018,3,2,17,30,8.0,21.0,2.9,7.5,22.0,21.34,11.07
2018,3,2,17,45,4.5,11.5,2.95,7.4,12.0,11.36,0.0
2018,3,2,18,0,1.0,2.0,3.0,7.3,2.0,1.97,0.0
2018,3,2,18,15,0.5,1.0,3.05,7.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.25,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,4.8,2.0,0.0,0.0
2018,3,3,6,45,100.5,16.0,1.25,5.3,22.5,23.97,0.0
2018,3,3,7,0,194.0,30.0,1.3,5.8,43.0,63.56,23.83
2018,3,3,7,15,316.0,41.5,1.55,6.2,84.5,116.67,79.35
2018,3,3,7,30,438.0,53.0,1.8,6.6,126.0,182.61,136.49
2018,3,3,7,45,514.5,60.5,2.0,6.95,174.5,243.87,192.13
2018,3,3,8,0,591.0,68.0,2.2,7.3,223.0,313.28,254.52
2018,3,3,8,15,641.0,73.5,2.3,7.5,272.5,376.51,311.14
2018,3,3,8,30,691.0,79.0,2.4,7.7,322.0,443.96,369.7
2018,3,3,8,45,725.5,83.5,2.5,7.9,369.5,505.52,421.87
2018,3,3,9,0,760.0,88.0,2.6,8.1,417.0,568.8,473.86
2018,3,3,9,15,600.5,119.0,2.7,8.2,395.5,536.95,447.9
2018,3,3,9,30,441.0,150.0,2.8,8.3,374.0,483.44,403.84
2018,3,3,9,45,363.0,177.5,2.85,8.35,371.0,475.89,396.36
2018,3,3,10,0,285.0,205.0,2.9,8.4,368.0,449.27,373.19
2018,3,3,10,15,296.5,212.5,2.95,8.45,390.0,477.36,395.53
2018,3,3,10,30,308.0,220.0,3.0,8.5,412.0,505.16,417.16
2018,3,3,10,45,275.0,187.5,3.05,8.55,364.0,448.94,372.41
2018,3,3,11,0,242.0,155.0,3.1,8.6,316.0,403.62,335.99
2018,3,3,11,15,141.5,173.5,3.15,8.6,268.0,324.26,268.92
2018,3,3,11,30,41.0,192.0,3.2,8.6,220.0,230.88,189.1
2018,3,3,11,45,26.5,185.0,3.25,8.55,203.5,210.34,171.82
2018,3,3,12,0,12.0,178.0,3.3,8.5,187.0,181.24,147.22
2018,3,3,12,15,13.0,177.0,3.35,8.45,186.5,181.22,147.33
2018,3,3,12,30,14.0,176.0,3.4,8.4,186.0,181.16,147.37
2018,3,3,12,45,7.0,121.5,3.5,8.4,126.5,120.81,96.99
2018,3,3,13,0,0.0,67.0,3.6,8.4,67.0,62.45,47.61
2018,3,3,13,15,22.5,103.5,3.65,8.25,118.5,121.96,99.06
2018,3,3,13,30,45.0,140.0,3.7,8.1,170.0,179.1,147.83
2018,3,3,13,45,198.0,201.5,3.7,7.95,328.5,401.16,334.73
2018,3,3,14,0,351.0,263.0,3.7,7.8,487.0,596.0,491.16
2018,3,3,14,15,260.5,241.5,3.7,7.7,403.5,486.22,402.69
2018,3,3,14,30,170.0,220.0,3.7,7.6,320.0,369.89,308.37
2018,3,3,14,45,161.0,199.5,3.7,7.5,289.5,334.21,280.08
2018,3,3,15,0,152.0,179.0,3.7,7.4,259.0,298.82,251.36
2018,3,3,15,15,116.5,166.5,3.7,7.4,225.0,254.66,214.13
2018,3,3,15,30,81.0,154.0,3.7,7.4,191.0,205.57,172.45
2018,3,3,15,45,101.5,132.0,3.35,7.1,173.5,197.59,166.35
2018,3,3,16,0,122.0,110.0,3.0,6.8,156.0,179.67,151.3
2018,3,3,16,15,76.0,83.0,2.7,6.6,110.5,122.29,101.43
2018,3,3,16,30,30.0,56.0,2.4,6.4,65.0,66.37,52.6
2018,3,3,16,45,22.0,51.5,2.1,6.15,57.5,57.49,44.61
2018,3,3,17,0,14.0,47.0,1.8,5.9,50.0,49.65,37.43
2018,3,3,17,15,14.5,39.5,1.7,5.55,42.0,41.92,30.01
2018,3,3,17,30,15.0,32.0,1.6,5.2,34.0,34.45,21.8
2018,3,3,17,45,15.5,18.0,1.5,4.9,19.0,19.19,0.0
2018,3,3,18,0,16.0,4.0,1.4,4.6,4.0,4.85,0.0
2018,3,3,18,15,8.0,2.0,1.45,4.45,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,2.7,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,2.8,2.0,0.0,0.0
2018,3,4,6,45,183.0,15.0,0.15,2.95,27.0,30.55,0.0
2018,3,4,7,0,341.0,27.0,0.1,3.1,52.0,83.68,36.53
2018,3,4,7,15,457.5,35.5,0.1,3.3,97.0,141.56,95.5
2018,3,4,7,30,574.0,44.0,0.1,3.5,142.0,211.57,156.81
2018,3,4,7,45,640.5,50.0,0.15,3.75,193.0,274.72,214.38
2018,3,4,8,0,707.0,56.0,0.2,4.0,244.0,345.94,277.68
2018,3,4,8,15,696.0,66.0,0.25,4.25,282.0,394.38,321.61
2018,3,4,8,30,685.0,76.0,0.3,4.5,320.0,439.29,360.79
2018,3,4,8,45,604.0,104.0,0.4,4.75,340.5,462.32,380.95
2018,3,4,9,0,523.0,132.0,0.5,5.0,361.0,471.25,388.81
2018,3,4,9,15,708.0,104.0,0.55,5.25,447.0,591.96,484.3
2018,3,4,9,30,893.0,76.0,0.6,5.5,533.0,715.12,575.97
