Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,0,870.0,107.0,5.0,18.5,759.0,760.35,599.67
2018,5,23,15,15,857.5,104.5,5.0,18.5,717.0,711.32,564.83
2018,5,23,15,30,845.0,102.0,5.0,18.5,675.0,661.05,526.62
2018,5,23,15,45,830.5,98.5,5.0,17.75,629.5,608.7,487.15
2018,5,23,16,0,816.0,95.0,5.0,17.0,584.0,554.22,444.75
2018,5,23,16,15,797.5,91.5,4.95,16.45,536.0,497.5,398.71
2018,5,23,16,30,779.0,88.0,4.9,15.9,488.0,441.25,351.55
2018,5,23,16,45,752.0,84.0,4.85,15.4,437.5,381.91,300.46
2018,5,23,17,0,725.0,80.0,4.8,14.9,387.0,324.55,249.68
2018,5,23,17,15,687.5,75.0,4.65,14.35,335.5,263.86,195.55
2018,5,23,17,30,650.0,70.0,4.5,13.8,284.0,208.43,145.82
2018,5,23,17,45,596.5,64.0,4.4,13.2,234.5,153.52,98.76
2018,5,23,18,0,543.0,58.0,4.3,12.6,185.0,104.78,60.71
2018,5,23,18,15,462.5,50.0,4.1,12.15,140.0,59.48,33.01
2018,5,23,18,30,382.0,42.0,3.9,11.7,95.0,33.12,23.36
2018,5,23,18,45,259.5,30.5,3.7,11.2,60.0,24.75,14.18
2018,5,23,19,0,137.0,19.0,3.5,10.7,25.0,15.13,0.0
2018,5,23,19,15,68.5,9.5,3.35,10.5,12.5,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,4,45,13.5,3.0,1.7,8.4,3.5,0.0,0.0
2018,5,24,5,0,27.0,6.0,1.8,8.7,7.0,5.72,0.0
2018,5,24,5,15,34.0,13.0,2.05,9.3,16.0,11.09,0.0
2018,5,24,5,30,41.0,20.0,2.3,9.9,25.0,18.1,9.88
2018,5,24,5,45,27.5,29.5,2.6,10.5,33.5,26.43,17.89
2018,5,24,6,0,14.0,39.0,2.9,11.1,42.0,37.23,25.91
2018,5,24,6,15,7.0,47.0,2.85,11.55,48.5,44.54,32.55
2018,5,24,6,30,0.0,55.0,2.8,12.0,55.0,51.13,38.54
2018,5,24,6,45,2.0,66.0,2.8,12.4,67.0,61.88,47.58
2018,5,24,7,0,4.0,77.0,2.8,12.8,79.0,72.84,56.69
2018,5,24,7,15,15.0,117.0,2.8,13.25,124.5,113.92,90.87
2018,5,24,7,30,26.0,157.0,2.8,13.7,170.0,157.49,126.57
2018,5,24,7,45,26.5,185.0,2.75,14.15,199.5,186.02,149.39
2018,5,24,8,0,27.0,213.0,2.7,14.6,229.0,214.85,172.06
2018,5,24,8,15,29.0,232.0,2.75,15.1,250.0,236.28,188.49
2018,5,24,8,30,31.0,251.0,2.8,15.6,271.0,257.96,204.93
2018,5,24,8,45,58.5,280.0,2.85,16.05,321.5,306.69,243.0
2018,5,24,9,0,86.0,309.0,2.9,16.5,372.0,358.04,282.46
2018,5,24,9,15,142.5,338.0,2.95,17.0,448.5,439.67,344.96
2018,5,24,9,30,199.0,367.0,3.0,17.5,525.0,520.34,405.23
2018,5,24,9,45,453.0,287.5,3.05,17.95,667.0,676.22,524.96
2018,5,24,10,0,707.0,208.0,3.1,18.4,809.0,836.85,642.79
2018,5,24,10,15,702.0,219.0,3.2,18.75,831.0,865.45,660.36
2018,5,24,10,30,697.0,230.0,3.3,19.1,853.0,891.23,676.97
2018,5,24,10,45,728.0,219.0,3.4,19.45,882.0,926.07,699.77
2018,5,24,11,0,759.0,208.0,3.5,19.8,911.0,959.12,721.17
2018,5,24,11,15,755.0,212.0,3.6,20.0,919.0,971.21,728.77
2018,5,24,11,30,751.0,216.0,3.7,20.2,927.0,980.14,734.49
2018,5,24,11,45,776.5,203.5,3.8,20.45,942.0,992.3,742.36
2018,5,24,12,0,802.0,191.0,3.9,20.7,957.0,1007.99,752.66
2018,5,24,12,15,647.5,261.5,4.05,20.75,879.0,930.33,700.31
2018,5,24,12,30,493.0,332.0,4.2,20.8,801.0,842.78,636.56
2018,5,24,12,45,283.5,373.0,4.35,20.85,642.0,663.68,505.56
2018,5,24,13,0,74.0,414.0,4.5,20.9,483.0,478.72,365.07
2018,5,24,13,15,135.0,377.0,4.65,20.65,500.0,507.21,390.24
2018,5,24,13,30,196.0,340.0,4.8,20.4,517.0,531.64,411.58
2018,5,24,13,45,317.0,343.0,4.95,20.1,621.0,639.25,495.31
2018,5,24,14,0,438.0,346.0,5.1,19.8,725.0,746.53,576.86
2018,5,24,14,15,428.0,336.0,5.2,19.25,695.5,712.65,553.67
2018,5,24,14,30,418.0,326.0,5.3,18.7,666.0,677.9,530.1
2018,5,24,14,45,337.0,334.5,5.45,18.1,600.5,599.14,471.72
2018,5,24,15,0,256.0,343.0,5.6,17.5,535.0,531.65,420.62
2018,5,24,15,15,179.5,318.0,5.6,17.5,449.0,435.5,345.9
2018,5,24,15,30,103.0,293.0,5.6,17.5,363.0,346.93,275.9
2018,5,24,15,45,90.5,267.0,5.6,16.15,325.5,308.41,247.13
2018,5,24,16,0,78.0,241.0,5.6,14.8,288.0,271.13,218.63
2018,5,24,16,15,111.5,223.5,5.45,14.4,284.5,269.1,217.75
2018,5,24,16,30,145.0,206.0,5.3,14.0,281.0,260.07,210.55
2018,5,24,16,45,239.5,177.0,5.2,13.6,285.5,262.32,211.29
2018,5,24,17,0,334.0,148.0,5.1,13.2,290.0,251.81,199.6
2018,5,24,17,15,404.5,124.5,4.95,12.95,274.0,229.48,176.55
2018,5,24,17,30,475.0,101.0,4.8,12.7,258.0,197.44,144.03
2018,5,24,17,45,420.5,91.5,4.65,12.5,213.0,149.28,103.24
2018,5,24,18,0,366.0,82.0,4.5,12.3,168.0,107.39,70.49
2018,5,24,18,15,287.5,68.5,4.25,12.1,126.0,67.47,44.17
2018,5,24,18,30,209.0,55.0,4.0,11.9,84.0,43.96,32.85
2018,5,24,18,45,128.5,37.5,3.8,11.7,53.0,30.45,18.97
2018,5,24,19,0,48.0,20.0,3.6,11.5,22.0,16.6,0.0
2018,5,24,19,15,24.0,10.0,3.45,11.4,11.0,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.35,9.95,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.4,10.1,4.0,3.81,0.0
2018,5,25,5,15,1.0,8.5,1.65,10.45,8.5,7.87,0.0
2018,5,25,5,30,0.0,13.0,1.9,10.8,13.0,12.04,4.69
2018,5,25,5,45,0.0,20.0,2.15,11.1,20.0,18.54,10.85
2018,5,25,6,0,0.0,27.0,2.4,11.4,27.0,25.04,15.93
2018,5,25,6,15,9.0,56.0,2.45,11.7,58.5,53.12,39.82
2018,5,25,6,30,18.0,85.0,2.5,12.0,90.0,81.31,63.61
2018,5,25,6,45,23.0,111.5,2.6,12.35,119.5,108.02,86.07
2018,5,25,7,0,28.0,138.0,2.7,12.7,149.0,135.7,109.07
2018,5,25,7,15,56.0,167.5,2.65,13.15,193.5,175.29,141.21
2018,5,25,7,30,84.0,197.0,2.6,13.6,238.0,218.4,175.99
2018,5,25,7,45,61.0,190.5,2.6,14.05,222.0,207.35,166.69
2018,5,25,8,0,38.0,184.0,2.6,14.5,206.0,193.28,154.75
2018,5,25,8,15,38.5,220.0,2.6,15.0,244.0,230.29,183.93
2018,5,25,8,30,39.0,256.0,2.6,15.5,282.0,267.65,212.71
2018,5,25,8,45,37.5,266.5,2.65,15.95,292.5,279.42,221.06
2018,5,25,9,0,36.0,277.0,2.7,16.4,303.0,290.96,229.24
2018,5,25,9,15,30.5,278.0,2.7,16.7,301.0,290.0,227.64
2018,5,25,9,30,25.0,279.0,2.7,17.0,299.0,288.43,225.62
2018,5,25,9,45,19.5,263.0,2.75,17.3,279.0,264.38,206.3
2018,5,25,10,0,14.0,247.0,2.8,17.6,259.0,245.14,190.77
2018,5,25,10,15,11.0,218.0,2.85,17.65,227.5,215.31,167.25
2018,5,25,10,30,8.0,189.0,2.9,17.7,196.0,185.3,143.5
2018,5,25,10,45,8.0,191.5,2.95,17.75,198.5,187.97,145.52
2018,5,25,11,0,8.0,194.0,3.0,17.8,201.0,190.61,147.46
2018,5,25,11,15,9.5,206.0,3.05,18.0,214.5,203.75,157.62
2018,5,25,11,30,11.0,218.0,3.1,18.2,228.0,216.91,167.74
2018,5,25,11,45,11.0,225.0,3.2,18.35,235.5,223.76,172.92
2018,5,25,12,0,11.0,232.0,3.3,18.5,243.0,230.54,178.07
2018,5,25,12,15,10.0,221.0,3.4,18.6,231.0,218.97,169.01
2018,5,25,12,30,9.0,210.0,3.5,18.7,219.0,207.35,159.95
2018,5,25,12,45,10.5,222.5,3.6,18.8,232.5,220.66,170.41
2018,5,25,13,0,12.0,235.0,3.7,18.9,246.0,233.87,180.75
2018,5,25,13,15,17.0,262.0,3.75,18.8,277.5,264.27,204.64
2018,5,25,13,30,22.0,289.0,3.8,18.7,309.0,301.36,233.54
2018,5,25,13,45,33.5,305.5,3.9,18.6,335.0,327.18,254.02
2018,5,25,14,0,45.0,322.0,4.0,18.5,361.0,352.21,273.89
2018,5,25,14,15,53.0,333.0,4.05,18.4,377.5,367.89,286.46
2018,5,25,14,30,61.0,344.0,4.1,18.3,394.0,382.76,298.47
2018,5,25,14,45,140.0,343.0,4.15,18.2,450.5,446.8,350.03
2018,5,25,15,0,219.0,342.0,4.2,18.1,507.0,497.43,390.53
2018,5,25,15,15,219.0,322.5,4.2,18.1,479.5,467.44,368.06
2018,5,25,15,30,219.0,303.0,4.2,18.1,452.0,436.96,345.24
2018,5,25,15,45,362.0,247.0,4.15,17.6,473.5,461.88,367.52
2018,5,25,16,0,505.0,191.0,4.1,17.1,495.0,471.92,376.72
2018,5,25,16,15,553.0,163.0,4.0,16.8,470.5,440.87,351.59
2018,5,25,16,30,601.0,135.0,3.9,16.5,446.0,406.19,322.28
2018,5,25,16,45,591.5,123.0,3.85,16.2,402.5,355.46,279.13
2018,5,25,17,0,582.0,111.0,3.8,15.9,359.0,305.07,235.09
2018,5,25,17,15,575.5,98.5,3.7,15.5,317.5,255.57,190.78
2018,5,25,17,30,569.0,86.0,3.6,15.1,276.0,206.43,146.34
2018,5,25,17,45,522.0,77.0,3.45,14.7,228.5,154.48,102.18
2018,5,25,18,0,475.0,68.0,3.3,14.3,181.0,108.04,65.78
2018,5,25,18,15,396.5,58.5,3.15,13.95,137.5,65.46,39.13
2018,5,25,18,30,318.0,49.0,3.0,13.6,94.0,37.74,27.26
2018,5,25,18,45,213.0,35.5,2.8,13.25,60.5,27.85,16.98
2018,5,25,19,0,108.0,22.0,2.6,12.9,27.0,17.55,0.0
2018,5,25,19,15,54.0,11.0,2.5,12.7,13.5,10.48,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,11.2,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,11.3,6.0,5.72,0.0
2018,5,26,5,15,3.0,16.5,1.7,11.6,16.5,15.31,2.55
2018,5,26,5,30,0.0,27.0,1.8,11.9,27.0,25.08,15.83
2018,5,26,5,45,2.0,44.0,1.95,12.2,44.5,40.22,29.95
2018,5,26,6,0,4.0,61.0,2.1,12.5,62.0,55.86,42.0
2018,5,26,6,15,3.0,71.5,2.1,12.9,72.5,65.99,50.87
2018,5,26,6,30,2.0,82.0,2.1,13.3,83.0,75.94,59.38
2018,5,26,6,45,6.0,103.5,2.05,13.7,106.0,96.81,76.75
2018,5,26,7,0,10.0,125.0,2.0,14.1,129.0,118.34,94.4
2018,5,26,7,15,22.0,121.5,1.95,14.45,132.0,121.11,96.17
2018,5,26,7,30,34.0,118.0,1.9,14.8,135.0,124.65,98.79
2018,5,26,7,45,65.5,132.0,1.85,15.15,168.5,156.86,125.07
2018,5,26,8,0,97.0,146.0,1.8,15.5,202.0,190.97,152.78
2018,5,26,8,15,130.5,186.5,1.7,15.85,268.5,254.76,203.69
2018,5,26,8,30,164.0,227.0,1.6,16.2,335.0,322.04,255.99
2018,5,26,8,45,171.0,257.5,1.55,16.55,376.5,365.07,288.12
2018,5,26,9,0,178.0,288.0,1.5,16.9,418.0,408.57,319.99
2018,5,26,9,15,300.0,290.5,1.5,17.4,523.5,517.87,402.48
2018,5,26,9,30,422.0,293.0,1.5,17.9,629.0,637.58,489.01
2018,5,26,9,45,600.0,232.0,1.5,18.35,731.0,745.55,566.64
2018,5,26,10,0,778.0,171.0,1.5,18.8,833.0,856.99,641.83
2018,5,26,10,15,820.0,156.0,1.5,19.25,873.0,903.2,669.32
2018,5,26,10,30,862.0,141.0,1.5,19.7,913.0,941.81,692.13
2018,5,26,10,45,865.5,143.0,1.55,20.1,932.5,966.23,706.47
2018,5,26,11,0,869.0,145.0,1.6,20.5,952.0,987.56,718.98
2018,5,26,11,15,873.0,145.5,1.7,20.8,965.0,1004.73,729.87
2018,5,26,11,30,877.0,146.0,1.8,21.1,978.0,1018.67,738.79
2018,5,26,11,45,839.5,163.5,1.9,21.4,963.5,1014.01,735.94
2018,5,26,12,0,802.0,181.0,2.0,21.7,949.0,996.96,725.4
2018,5,26,12,15,765.5,195.0,2.15,21.85,926.5,973.87,712.01
2018,5,26,12,30,729.0,209.0,2.3,22.0,904.0,953.93,700.54
2018,5,26,12,45,814.0,169.5,2.45,22.2,938.0,985.83,722.77
2018,5,26,13,0,899.0,130.0,2.6,22.4,972.0,1010.56,739.82
2018,5,26,13,15,894.5,129.5,2.7,22.55,954.5,991.3,728.02
2018,5,26,13,30,890.0,129.0,2.8,22.7,937.0,968.84,714.49
2018,5,26,13,45,884.0,129.0,2.95,22.85,913.5,942.42,698.66
2018,5,26,14,0,878.0,129.0,3.1,23.0,890.0,913.1,680.74
2018,5,26,14,15,869.5,127.5,3.2,23.0,859.0,877.44,658.36
2018,5,26,14,30,861.0,126.0,3.3,23.0,828.0,839.39,634.1
2018,5,26,14,45,849.0,125.0,3.4,22.95,791.5,800.65,609.18
2018,5,26,15,0,837.0,124.0,3.5,22.9,755.0,755.9,579.66
2018,5,26,15,15,819.0,122.5,3.5,22.9,711.5,704.98,544.08
2018,5,26,15,30,801.0,121.0,3.5,22.9,668.0,653.39,506.21
2018,5,26,15,45,767.0,121.0,3.65,22.55,616.0,593.17,462.0
2018,5,26,16,0,733.0,121.0,3.8,22.2,564.0,534.02,417.22
2018,5,26,16,15,730.0,113.0,3.85,21.8,523.0,484.73,378.56
2018,5,26,16,30,727.0,105.0,3.9,21.4,482.0,434.46,337.63
2018,5,26,16,45,695.0,100.0,3.95,20.95,430.5,374.79,288.23
2018,5,26,17,0,663.0,95.0,4.0,20.5,379.0,317.74,239.67
2018,5,26,17,15,615.0,90.0,4.05,19.8,327.0,259.1,189.59
2018,5,26,17,30,567.0,85.0,4.1,19.1,275.0,205.5,143.61
2018,5,26,17,45,519.5,77.0,4.15,18.4,228.5,154.52,100.98
2018,5,26,18,0,472.0,69.0,4.2,17.7,182.0,109.09,65.9
2018,5,26,18,15,388.0,59.5,4.25,16.8,138.0,65.13,38.46
2018,5,26,18,30,304.0,50.0,4.3,15.9,94.0,38.46,27.65
2018,5,26,18,45,198.0,36.0,4.35,15.05,60.5,28.19,17.28
2018,5,26,19,0,92.0,22.0,4.4,14.2,27.0,18.21,0.0
2018,5,26,19,15,46.0,11.0,4.35,13.8,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.0,1.4,10.3,6.5,0.0,0.0
2018,5,27,5,0,51.0,12.0,1.5,10.6,13.0,11.44,0.0
2018,5,27,5,15,157.0,26.5,1.65,11.2,42.0,20.96,6.27
2018,5,27,5,30,263.0,41.0,1.8,11.8,71.0,31.92,21.74
2018,5,27,5,45,356.5,50.5,1.95,12.45,112.5,41.71,31.24
2018,5,27,6,0,450.0,60.0,2.1,13.1,154.0,79.81,46.5
2018,5,27,6,15,511.5,67.0,2.05,13.95,201.5,122.91,76.12
2018,5,27,6,30,573.0,74.0,2.0,14.8,249.0,173.31,116.43
2018,5,27,6,45,578.0,86.0,1.9,15.7,290.0,221.68,159.41
2018,5,27,7,0,583.0,98.0,1.8,16.6,331.0,270.34,202.54
2018,5,27,7,15,596.5,109.5,1.9,17.35,375.5,321.69,246.99
2018,5,27,7,30,610.0,121.0,2.0,18.1,420.0,373.94,290.88
2018,5,27,7,45,677.0,113.5,2.05,18.9,478.0,433.72,339.01
2018,5,27,8,0,744.0,106.0,2.1,19.7,536.0,499.99,390.86
2018,5,27,8,15,787.0,103.5,2.2,20.3,592.0,561.76,438.32
2018,5,27,8,30,830.0,101.0,2.3,20.9,648.0,626.02,486.3
2018,5,27,8,45,844.5,103.0,2.35,21.5,691.0,676.02,522.25
2018,5,27,9,0,859.0,105.0,2.4,22.1,734.0,726.38,556.68
2018,5,27,9,15,870.0,106.5,2.45,22.75,772.0,772.44,586.22
2018,5,27,9,30,881.0,108.0,2.5,23.4,810.0,816.8,614.14
2018,5,27,9,45,889.5,108.5,2.55,24.0,842.0,856.14,638.38
2018,5,27,10,0,898.0,109.0,2.6,24.6,874.0,893.14,660.79
2018,5,27,10,15,904.0,110.0,2.6,25.1,900.5,925.88,680.01
2018,5,27,10,30,910.0,111.0,2.6,25.6,927.0,955.76,697.21
2018,5,27,10,45,879.5,134.5,2.65,26.1,937.0,970.55,704.97
2018,5,27,11,0,849.0,158.0,2.7,26.6,947.0,988.69,715.07
2018,5,27,11,15,875.5,143.0,2.8,26.95,966.0,1004.19,724.34
2018,5,27,11,30,902.0,128.0,2.9,27.3,985.0,1025.17,737.2
2018,5,27,11,45,914.0,120.5,2.95,27.7,992.5,1036.03,742.99
2018,5,27,12,0,926.0,113.0,3.0,28.1,1000.0,1043.43,746.76
2018,5,27,12,15,926.0,113.0,3.05,28.35,998.0,1042.81,746.02
2018,5,27,12,30,926.0,113.0,3.1,28.6,996.0,1038.61,743.17
2018,5,27,12,45,925.0,111.5,3.2,28.85,986.0,1028.35,737.01
2018,5,27,13,0,924.0,110.0,3.3,29.1,976.0,1014.56,728.68
2018,5,27,13,15,921.5,109.0,3.35,29.25,959.5,996.35,717.49
2018,5,27,13,30,919.0,108.0,3.4,29.4,943.0,974.77,704.18
2018,5,27,13,45,915.0,106.5,3.45,29.55,919.5,948.04,687.53
2018,5,27,14,0,911.0,105.0,3.5,29.7,896.0,918.24,668.84
2018,5,27,14,15,904.5,104.0,3.5,29.7,866.0,883.86,647.15
2018,5,27,14,30,898.0,103.0,3.5,29.7,836.0,846.86,623.6
2018,5,27,14,45,890.0,100.5,3.55,29.7,800.0,804.75,596.63
2018,5,27,15,0,882.0,98.0,3.6,29.7,764.0,760.53,567.9
2018,5,27,15,15,870.5,96.0,3.6,29.7,722.5,712.45,535.94
2018,5,27,15,30,859.0,94.0,3.6,29.7,681.0,663.02,501.02
2018,5,27,15,45,839.5,92.5,3.55,29.3,634.0,608.11,461.32
2018,5,27,16,0,820.0,91.0,3.5,28.9,587.0,553.57,420.72
2018,5,27,16,15,799.5,88.0,3.45,28.45,538.5,496.38,377.0
2018,5,27,16,30,779.0,85.0,3.4,28.0,490.0,439.86,332.34
2018,5,27,16,45,756.5,81.0,3.4,27.55,441.5,382.51,285.69
2018,5,27,17,0,734.0,77.0,3.4,27.1,393.0,326.62,238.77
2018,5,27,17,15,697.0,73.0,3.4,26.2,342.0,268.36,189.73
2018,5,27,17,30,660.0,69.0,3.4,25.3,291.0,211.84,141.77
2018,5,27,17,45,608.0,63.5,3.45,24.4,241.5,157.07,96.9
2018,5,27,18,0,556.0,58.0,3.5,23.5,192.0,108.23,60.13
2018,5,27,18,15,478.5,50.0,3.6,22.35,146.5,62.1,32.5
2018,5,27,18,30,401.0,42.0,3.7,21.2,101.0,32.63,22.1
2018,5,27,18,45,282.5,32.0,3.75,20.05,66.0,25.72,15.05
2018,5,27,19,0,164.0,22.0,3.8,18.9,31.0,17.5,0.0
2018,5,27,19,15,82.0,11.0,3.85,18.15,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.0,1.65,12.15,7.5,0.0,0.0
2018,5,28,5,0,100.0,12.0,1.8,12.4,15.0,11.44,0.0
2018,5,28,5,15,230.5,23.5,2.0,13.0,46.0,19.05,5.62
2018,5,28,5,30,361.0,35.0,2.2,13.6,77.0,27.73,18.03
2018,5,28,5,45,448.0,42.0,2.35,14.15,119.5,34.44,24.66
2018,5,28,6,0,535.0,49.0,2.5,14.7,162.0,75.36,39.47
2018,5,28,6,15,591.5,54.5,2.4,15.55,210.5,121.47,70.98
2018,5,28,6,30,648.0,60.0,2.3,16.4,259.0,176.1,115.0
2018,5,28,6,45,687.0,64.5,2.2,17.25,309.5,229.74,161.47
2018,5,28,7,0,726.0,69.0,2.1,18.1,360.0,287.46,211.76
2018,5,28,7,15,754.0,72.5,2.05,19.1,410.5,344.04,260.55
2018,5,28,7,30,782.0,76.0,2.0,20.1,461.0,402.87,309.56
2018,5,28,7,45,803.0,79.5,1.95,21.1,510.5,460.35,355.74
2018,5,28,8,0,824.0,83.0,1.9,22.1,560.0,518.69,400.63
2018,5,28,8,15,840.0,85.5,1.9,22.9,606.5,573.33,441.51
2018,5,28,8,30,856.0,88.0,1.9,23.7,653.0,627.73,480.68
2018,5,28,8,45,869.0,90.5,1.9,24.5,696.0,679.59,516.63
2018,5,28,9,0,882.0,93.0,1.9,25.3,739.0,730.4,549.34
2018,5,28,9,15,890.5,95.5,2.0,26.0,777.0,776.46,578.42
2018,5,28,9,30,899.0,98.0,2.1,26.7,815.0,820.58,605.8
2018,5,28,9,45,904.5,100.5,2.15,27.4,847.0,860.05,629.3
2018,5,28,10,0,910.0,103.0,2.2,28.1,879.0,896.94,650.85
2018,5,28,10,15,916.5,103.5,2.35,28.7,905.5,929.96,670.84
2018,5,28,10,30,923.0,104.0,2.5,29.3,932.0,960.11,688.9
2018,5,28,10,45,928.0,105.0,2.6,29.9,952.5,986.33,703.94
2018,5,28,11,0,933.0,106.0,2.7,30.5,973.0,1009.32,716.91
2018,5,28,11,15,936.5,106.0,2.75,30.85,986.0,1026.49,726.52
2018,5,28,11,30,940.0,106.0,2.8,31.2,999.0,1040.18,734.04
2018,5,28,11,45,942.0,105.5,2.8,31.6,1004.5,1048.33,737.6
2018,5,28,12,0,944.0,105.0,2.8,32.0,1010.0,1052.86,739.04
2018,5,28,12,15,943.0,106.0,2.85,32.2,1008.0,1052.27,738.52
2018,5,28,12,30,942.0,107.0,2.9,32.4,1006.0,1048.04,735.89
2018,5,28,12,45,939.0,107.5,2.95,32.65,996.0,1037.73,729.45
2018,5,28,13,0,936.0,108.0,3.0,32.9,986.0,1023.87,720.92
2018,5,28,13,15,933.0,107.0,3.0,33.0,969.0,1005.03,709.39
2018,5,28,13,30,930.0,106.0,3.0,33.1,952.0,982.81,695.8
2018,5,28,13,45,925.0,105.5,3.05,33.25,928.0,955.98,679.56
2018,5,28,14,0,920.0,105.0,3.1,33.4,904.0,926.08,661.33
2018,5,28,14,15,913.5,103.0,3.15,33.4,873.0,890.48,639.71
2018,5,28,14,30,907.0,101.0,3.2,33.4,842.0,852.23,616.18
2018,5,28,14,45,898.0,99.5,3.25,33.4,806.0,810.07,589.8
2018,5,28,15,0,889.0,98.0,3.3,33.4,770.0,765.85,561.73
2018,5,28,15,15,873.0,97.5,3.3,33.4,727.0,715.88,529.13
2018,5,28,15,30,857.0,97.0,3.3,33.4,684.0,664.93,493.79
2018,5,28,15,45,846.5,93.0,3.3,33.0,640.0,613.16,457.32
2018,5,28,16,0,836.0,89.0,3.3,32.6,596.0,560.84,419.24
2018,5,28,16,15,817.0,85.0,3.3,32.1,547.0,502.64,375.75
2018,5,28,16,30,798.0,81.0,3.3,31.6,498.0,444.94,331.1
2018,5,28,16,45,772.0,78.0,3.25,31.1,447.5,386.21,284.12
2018,5,28,17,0,746.0,75.0,3.2,30.6,397.0,329.29,237.14
2018,5,28,17,15,711.0,70.5,3.15,29.65,346.0,270.47,188.31
2018,5,28,17,30,676.0,66.0,3.1,28.7,295.0,215.08,141.79
2018,5,28,17,45,626.0,61.0,3.0,27.7,245.5,158.31,95.83
2018,5,28,18,0,576.0,56.0,2.9,26.7,196.0,109.08,59.12
2018,5,28,18,15,500.5,49.0,3.05,25.55,150.5,62.73,31.75
2018,5,28,18,30,425.0,42.0,3.2,24.4,105.0,32.54,21.73
2018,5,28,18,45,305.0,32.0,3.3,23.25,68.5,25.62,14.85
2018,5,28,19,0,185.0,22.0,3.4,22.1,32.0,18.31,0.0
2018,5,28,19,15,92.5,11.0,3.55,21.2,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,29,4,45,50.5,6.5,2.9,13.2,8.0,0.0,0.0
2018,5,29,5,0,101.0,13.0,3.1,13.3,16.0,12.39,0.0
2018,5,29,5,15,231.5,24.0,3.2,13.85,47.0,19.47,6.27
2018,5,29,5,30,362.0,35.0,3.3,14.4,78.0,27.66,17.93
2018,5,29,5,45,449.0,42.5,3.35,14.9,121.0,34.9,24.99
2018,5,29,6,0,536.0,50.0,3.4,15.4,164.0,76.31,40.12
2018,5,29,6,15,592.5,56.0,3.35,16.25,212.5,122.91,71.99
2018,5,29,6,30,649.0,62.0,3.3,17.1,261.0,176.09,114.8
2018,5,29,6,45,688.0,66.0,3.25,17.95,311.5,231.29,162.66
2018,5,29,7,0,727.0,70.0,3.2,18.8,362.0,288.55,212.79
2018,5,29,7,15,755.0,73.5,3.15,19.7,412.5,345.15,261.99
2018,5,29,7,30,783.0,77.0,3.1,20.6,463.0,403.99,311.57
2018,5,29,7,45,804.5,79.5,3.05,21.55,512.0,460.73,357.83
2018,5,29,8,0,826.0,82.0,3.0,22.5,561.0,518.41,403.0
2018,5,29,8,15,841.0,85.5,2.95,23.3,607.5,573.52,444.74
2018,5,29,8,30,856.0,89.0,2.9,24.1,654.0,628.3,484.66
2018,5,29,8,45,868.0,90.5,2.9,24.9,696.0,678.47,520.08
2018,5,29,9,0,880.0,92.0,2.9,25.7,738.0,727.47,552.24
2018,5,29,9,15,890.5,94.0,2.9,26.35,776.5,774.44,581.97
2018,5,29,9,30,901.0,96.0,2.9,27.0,815.0,819.63,609.93
2018,5,29,9,45,909.5,96.5,2.9,27.65,847.5,859.62,633.93
2018,5,29,10,0,918.0,97.0,2.9,28.3,880.0,897.23,656.02
2018,5,29,10,15,923.0,97.5,2.95,28.8,905.5,929.13,674.86
2018,5,29,10,30,928.0,98.0,3.0,29.3,931.0,958.07,691.69
2018,5,29,10,45,931.5,99.0,3.05,29.8,950.5,982.99,705.86
2018,5,29,11,0,935.0,100.0,3.1,30.3,970.0,1004.62,717.91
2018,5,29,11,15,937.5,100.5,3.2,30.6,982.5,1021.36,727.87
2018,5,29,11,30,940.0,101.0,3.3,30.9,995.0,1034.6,735.71
2018,5,29,11,45,940.5,101.5,3.35,31.25,1000.0,1042.29,739.6
2018,5,29,12,0,941.0,102.0,3.4,31.6,1005.0,1046.36,741.34
2018,5,29,12,15,939.5,103.5,3.5,31.65,1003.0,1045.81,741.59
2018,5,29,12,30,938.0,105.0,3.6,31.7,1001.0,1041.65,739.68
2018,5,29,12,45,934.5,106.0,3.75,31.8,991.0,1031.42,734.22
2018,5,29,13,0,931.0,107.0,3.9,31.9,981.0,1017.68,726.58
2018,5,29,13,15,928.0,106.5,4.05,31.7,964.5,999.48,716.95
2018,5,29,13,30,925.0,106.0,4.2,31.5,948.0,977.91,705.11
2018,5,29,13,45,921.0,104.5,4.35,31.35,924.5,951.15,689.63
2018,5,29,14,0,917.0,103.0,4.5,31.2,901.0,921.3,671.99
2018,5,29,14,15,911.5,101.5,4.65,30.8,871.5,887.21,651.96
2018,5,29,14,30,906.0,100.0,4.8,30.4,842.0,850.42,630.23
2018,5,29,14,45,893.5,101.0,4.9,30.05,805.5,808.13,603.89
2018,5,29,15,0,881.0,102.0,5.0,29.7,769.0,764.04,575.85
2018,5,29,15,15,870.0,99.5,5.0,29.7,728.0,715.97,543.3
2018,5,29,15,30,859.0,97.0,5.0,29.7,687.0,666.5,507.7
2018,5,29,15,45,851.0,92.5,5.2,28.4,644.0,615.72,472.98
2018,5,29,16,0,843.0,88.0,5.4,27.1,601.0,563.75,435.68
2018,5,29,16,15,827.5,85.0,5.45,26.1,554.0,508.39,393.23
2018,5,29,16,30,812.0,82.0,5.5,25.1,507.0,452.76,348.9
2018,5,29,16,45,788.5,78.5,5.55,24.1,457.0,393.79,300.35
2018,5,29,17,0,765.0,75.0,5.6,23.1,407.0,336.34,251.39
2018,5,29,17,15,731.0,71.0,5.6,21.9,355.5,277.22,200.3
2018,5,29,17,30,697.0,67.0,5.6,20.7,304.0,221.38,151.5
2018,5,29,17,45,647.5,62.0,5.6,19.55,254.0,163.42,102.68
2018,5,29,18,0,598.0,57.0,5.6,18.4,204.0,112.95,63.54
2018,5,29,18,15,522.0,50.5,5.55,17.5,157.5,65.67,34.53
2018,5,29,18,30,446.0,44.0,5.5,16.6,111.0,34.31,24.08
2018,5,29,18,45,321.5,33.5,5.4,15.65,73.0,26.97,16.65
2018,5,29,19,0,197.0,23.0,5.3,14.7,35.0,19.21,0.0
2018,5,29,19,15,98.5,11.5,5.3,14.25,17.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.0,10.45,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.1,10.6,12.0,10.48,0.0
2018,5,30,5,15,94.0,25.5,5.2,10.9,35.0,21.11,7.82
2018,5,30,5,30,154.0,40.0,5.3,11.2,58.0,32.59,22.46
2018,5,30,5,45,195.5,55.5,5.4,11.5,90.0,45.85,35.04
2018,5,30,6,0,237.0,71.0,5.5,11.8,122.0,75.72,50.8
2018,5,30,6,15,253.5,89.5,5.6,12.1,156.5,110.06,77.44
2018,5,30,6,30,270.0,108.0,5.7,12.4,191.0,146.61,108.33
2018,5,30,6,45,275.5,127.5,5.75,12.7,225.5,183.43,140.88
2018,5,30,7,0,281.0,147.0,5.8,13.0,260.0,220.93,174.08
2018,5,30,7,15,229.5,174.5,5.85,13.25,275.0,245.81,197.38
2018,5,30,7,30,178.0,202.0,5.9,13.5,290.0,263.24,213.17
2018,5,30,7,45,130.5,225.0,5.9,13.75,293.0,273.81,222.16
2018,5,30,8,0,83.0,248.0,5.9,14.0,296.0,276.47,223.83
2018,5,30,8,15,151.5,271.0,5.95,14.15,367.5,346.34,280.59
2018,5,30,8,30,220.0,294.0,6.0,14.3,439.0,420.19,339.97
2018,5,30,8,45,250.0,311.0,6.0,14.5,486.5,473.16,381.52
2018,5,30,9,0,280.0,328.0,6.0,14.7,534.0,524.34,421.24
2018,5,30,9,15,333.5,330.0,6.05,14.9,587.5,580.56,465.17
2018,5,30,9,30,387.0,332.0,6.1,15.1,641.0,639.98,511.03
2018,5,30,9,45,555.0,271.5,6.1,15.25,734.5,742.68,592.26
2018,5,30,10,0,723.0,211.0,6.1,15.4,828.0,850.34,675.13
2018,5,30,10,15,639.0,257.0,6.1,15.9,815.0,843.1,665.52
2018,5,30,10,30,555.0,303.0,6.1,16.4,802.0,827.69,650.02
2018,5,30,10,45,336.5,362.0,6.15,16.9,666.5,686.28,538.51
2018,5,30,11,0,118.0,421.0,6.2,17.4,531.0,534.78,416.89
2018,5,30,11,15,218.0,430.0,6.2,17.8,636.5,643.95,501.49
2018,5,30,11,30,318.0,439.0,6.2,18.2,742.0,763.55,590.75
2018,5,30,11,45,438.0,378.5,6.25,18.6,798.0,832.84,643.87
2018,5,30,12,0,558.0,318.0,6.3,19.0,854.0,893.9,690.72
2018,5,30,12,15,486.5,348.0,6.35,19.05,814.5,852.37,658.46
2018,5,30,12,30,415.0,378.0,6.4,19.1,775.0,808.62,624.84
2018,5,30,12,45,478.0,355.5,6.5,19.15,808.0,844.15,653.08
2018,5,30,13,0,541.0,333.0,6.6,19.2,841.0,876.21,678.39
2018,5,30,13,15,465.5,356.5,6.65,19.0,788.0,817.46,634.51
2018,5,30,13,30,390.0,380.0,6.7,18.8,735.0,759.0,590.66
2018,5,30,13,45,429.5,357.5,6.75,18.6,739.0,762.23,595.55
2018,5,30,14,0,469.0,335.0,6.8,18.4,743.0,761.82,597.49
2018,5,30,14,15,570.5,277.0,6.8,18.15,756.5,775.63,611.91
2018,5,30,14,30,672.0,219.0,6.8,17.9,770.0,783.39,621.5
2018,5,30,14,45,758.5,173.0,6.85,17.6,769.0,779.47,621.81
2018,5,30,15,0,845.0,127.0,6.9,17.3,768.0,765.23,613.15
2018,5,30,15,15,835.5,123.5,6.9,17.3,728.0,718.15,578.05
2018,5,30,15,30,826.0,120.0,6.9,17.3,688.0,669.63,540.2
2018,5,30,15,45,810.0,117.0,6.9,16.65,643.0,616.43,499.08
2018,5,30,16,0,794.0,114.0,6.9,16.0,598.0,562.91,456.5
2018,5,30,16,15,771.0,110.5,6.85,15.6,549.0,505.29,408.91
2018,5,30,16,30,748.0,107.0,6.8,15.2,500.0,447.53,359.94
2018,5,30,16,45,716.5,103.5,6.75,14.8,449.0,388.46,308.7
2018,5,30,17,0,685.0,100.0,6.7,14.4,398.0,331.88,258.42
2018,5,30,17,15,639.5,95.5,6.6,13.9,346.0,273.15,206.14
2018,5,30,17,30,594.0,91.0,6.5,13.4,294.0,219.12,157.97
2018,5,30,17,45,513.5,85.5,6.4,12.95,240.5,163.31,111.19
2018,5,30,18,0,433.0,80.0,6.3,12.5,187.0,115.17,74.05
2018,5,30,18,15,335.5,66.5,6.1,12.1,138.0,70.15,44.37
2018,5,30,18,30,238.0,53.0,5.9,11.7,89.0,40.54,30.11
2018,5,30,18,45,152.5,39.0,5.7,11.3,59.0,31.73,21.12
2018,5,30,19,0,67.0,25.0,5.5,10.9,29.0,20.59,1.05
2018,5,30,19,15,34.0,13.0,5.45,10.75,15.0,12.39,0.0
2018,5,30,19,30,1.0,1.0,5.4,10.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,10.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,10.6,11.0,10.48,0.0
2018,5,31,5,15,54.5,27.5,4.4,10.8,33.5,23.53,9.77
2018,5,31,5,30,100.0,44.0,4.4,11.0,56.0,35.54,25.06
2018,5,31,5,45,151.0,59.5,4.45,11.15,87.0,48.53,37.49
2018,5,31,6,0,202.0,75.0,4.5,11.3,118.0,76.58,52.88
2018,5,31,6,15,259.0,90.0,4.5,11.65,160.5,111.11,78.19
2018,5,31,6,30,316.0,105.0,4.5,12.0,203.0,152.04,111.01
2018,5,31,6,45,300.0,126.5,4.5,12.35,233.0,188.39,144.12
2018,5,31,7,0,284.0,148.0,4.5,12.7,263.0,222.58,175.15
2018,5,31,7,15,354.0,156.5,4.5,13.15,319.0,273.93,218.03
2018,5,31,7,30,424.0,165.0,4.5,13.6,375.0,334.79,268.68
2018,5,31,7,45,573.0,147.0,4.5,14.05,461.5,415.69,334.9
2018,5,31,8,0,722.0,129.0,4.5,14.5,548.0,508.79,410.26
2018,5,31,8,15,722.5,139.0,4.5,14.95,587.5,557.65,449.25
2018,5,31,8,30,723.0,149.0,4.5,15.4,627.0,605.07,486.04
2018,5,31,8,45,776.0,138.5,4.5,15.9,682.0,665.3,532.23
2018,5,31,9,0,829.0,128.0,4.5,16.4,737.0,728.38,579.37
2018,5,31,9,15,845.0,128.0,4.55,16.75,776.5,776.01,612.68
2018,5,31,9,30,861.0,128.0,4.6,17.1,816.0,818.47,641.63
2018,5,31,9,45,875.0,126.0,4.65,17.5,850.0,859.22,668.94
2018,5,31,10,0,889.0,124.0,4.7,17.9,884.0,898.04,694.62
2018,5,31,10,15,896.0,124.5,4.75,18.1,910.5,930.9,716.47
2018,5,31,10,30,903.0,125.0,4.8,18.3,937.0,961.0,736.34
2018,5,31,10,45,908.0,125.5,4.9,18.55,957.0,986.28,753.09
2018,5,31,11,0,913.0,126.0,5.0,18.8,977.0,1008.42,767.72
2018,5,31,11,15,916.0,127.0,5.05,18.9,990.0,1025.83,779.21
2018,5,31,11,30,919.0,128.0,5.1,19.0,1003.0,1039.83,788.48
2018,5,31,11,45,920.0,128.5,5.15,19.1,1008.5,1047.89,793.79
2018,5,31,12,0,921.0,129.0,5.2,19.2,1014.0,1052.42,796.84
2018,5,31,12,15,916.0,132.0,5.25,19.2,1010.5,1049.91,795.52
2018,5,31,12,30,911.0,135.0,5.3,19.2,1007.0,1043.89,791.95
2018,5,31,12,45,902.5,139.0,5.35,19.2,995.5,1031.98,784.43
2018,5,31,13,0,894.0,143.0,5.4,19.2,984.0,1016.77,774.75
2018,5,31,13,15,890.5,142.5,5.4,19.15,967.5,998.8,763.0
2018,5,31,13,30,887.0,142.0,5.4,19.1,951.0,977.61,749.07
2018,5,31,13,45,881.5,140.5,5.35,19.05,927.0,950.5,730.69
2018,5,31,14,0,876.0,139.0,5.3,19.0,903.0,920.5,710.29
2018,5,31,14,15,868.0,137.5,5.3,18.9,872.5,885.61,686.81
2018,5,31,14,30,860.0,136.0,5.3,18.8,842.0,852.91,664.8
2018,5,31,14,45,849.0,133.5,5.3,18.65,805.0,809.42,634.91
2018,5,31,15,0,838.0,131.0,5.3,18.5,768.0,764.16,603.44
2018,5,31,15,15,824.5,128.5,5.3,18.5,726.5,715.6,568.01
2018,5,31,15,30,811.0,126.0,5.3,18.5,685.0,665.97,530.16
2018,5,31,15,45,794.0,122.5,5.2,18.05,639.5,612.4,489.01
2018,5,31,16,0,777.0,119.0,5.1,17.6,594.0,558.64,446.65
2018,5,31,16,15,756.0,114.5,5.05,17.25,545.5,501.15,400.17
2018,5,31,16,30,735.0,110.0,5.0,16.9,497.0,444.97,353.39
2018,5,31,16,45,707.0,104.5,5.0,16.55,446.5,386.1,303.3
2018,5,31,17,0,679.0,99.0,5.0,16.2,396.0,329.37,253.73
2018,5,31,17,15,640.5,93.0,4.9,15.75,345.0,271.6,202.78
2018,5,31,17,30,602.0,87.0,4.8,15.3,294.0,217.73,155.05
2018,5,31,17,45,548.5,80.0,4.7,14.8,245.0,164.58,109.79
2018,5,31,18,0,495.0,73.0,4.6,14.3,196.0,117.64,72.82
2018,5,31,18,15,415.5,63.0,4.4,13.8,150.5,73.05,44.0
2018,5,31,18,30,336.0,53.0,4.2,13.3,105.0,40.63,30.02
2018,5,31,18,45,229.5,40.0,4.0,12.75,70.0,31.25,20.71
2018,5,31,19,0,123.0,27.0,3.8,12.2,35.0,21.5,2.83
2018,5,31,19,15,63.0,14.5,3.65,11.9,18.5,13.82,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.3,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,4,45,36.0,7.0,1.25,8.75,8.0,0.0,0.0
2018,6,1,5,0,72.0,14.0,1.3,9.1,16.0,13.34,0.0
2018,6,1,5,15,187.5,27.5,1.45,9.8,47.0,21.69,8.97
2018,6,1,5,30,303.0,41.0,1.6,10.5,78.0,31.82,21.99
2018,6,1,5,45,393.5,50.5,1.75,11.2,121.0,41.76,31.55
2018,6,1,6,0,484.0,60.0,1.9,11.9,164.0,81.77,47.21
2018,6,1,6,15,545.0,66.5,1.85,12.55,212.5,126.21,77.84
2018,6,1,6,30,606.0,73.0,1.8,13.2,261.0,177.83,119.43
2018,6,1,6,45,650.0,78.0,1.7,13.8,312.0,230.88,165.38
2018,6,1,7,0,694.0,83.0,1.6,14.4,363.0,288.59,215.72
2018,6,1,7,15,725.5,86.5,1.55,15.35,414.0,344.79,264.2
2018,6,1,7,30,757.0,90.0,1.5,16.3,465.0,404.95,314.28
2018,6,1,7,45,781.5,93.0,1.45,17.25,515.0,462.16,360.32
2018,6,1,8,0,806.0,96.0,1.4,18.2,565.0,520.66,405.41
2018,6,1,8,15,824.0,99.0,1.5,19.05,612.0,576.42,447.65
2018,6,1,8,30,842.0,102.0,1.6,19.9,659.0,632.21,488.47
2018,6,1,8,45,856.5,103.0,1.75,20.8,702.0,681.71,523.89
2018,6,1,9,0,871.0,104.0,1.9,21.7,745.0,731.48,557.7
2018,6,1,9,15,884.0,105.0,2.0,22.2,784.5,778.94,588.64
2018,6,1,9,30,897.0,106.0,2.1,22.7,824.0,824.83,618.1
2018,6,1,9,45,907.5,106.5,2.15,23.2,858.0,866.33,643.82
2018,6,1,10,0,918.0,107.0,2.2,23.7,892.0,905.6,667.78
2018,6,1,10,15,924.0,108.0,2.25,24.1,918.5,938.9,687.86
2018,6,1,10,30,930.0,109.0,2.3,24.5,945.0,969.3,705.98
2018,6,1,10,45,934.5,109.5,2.35,24.95,965.0,994.73,720.68
2018,6,1,11,0,939.0,110.0,2.4,25.4,985.0,1016.89,733.32
2018,6,1,11,15,941.5,110.0,2.4,25.75,997.5,1033.24,742.04
2018,6,1,11,30,944.0,110.0,2.4,26.1,1010.0,1046.07,748.64
2018,6,1,11,45,945.5,109.5,2.45,26.4,1015.0,1053.85,752.85
2018,6,1,12,0,947.0,109.0,2.5,26.7,1020.0,1058.01,754.95
2018,6,1,12,15,946.0,109.5,2.55,26.95,1017.5,1057.06,754.11
2018,6,1,12,30,945.0,110.0,2.6,27.2,1015.0,1052.47,751.14
2018,6,1,12,45,942.0,110.5,2.65,27.45,1005.0,1042.31,744.78
2018,6,1,13,0,939.0,111.0,2.7,27.7,995.0,1028.61,736.31
2018,6,1,13,15,936.0,110.0,2.75,27.9,978.0,1009.94,724.9
2018,6,1,13,30,933.0,109.0,2.8,28.1,961.0,987.87,711.39
2018,6,1,13,45,928.5,107.5,2.85,28.25,937.0,960.65,694.7
2018,6,1,14,0,924.0,106.0,2.9,28.4,913.0,930.33,675.96
2018,6,1,14,15,917.5,104.5,3.0,28.45,882.5,895.35,654.66
2018,6,1,14,30,911.0,103.0,3.1,28.5,852.0,857.71,631.36
2018,6,1,14,45,902.5,101.5,3.15,28.6,816.0,816.04,604.64
2018,6,1,15,0,894.0,100.0,3.2,28.7,780.0,772.25,576.18
2018,6,1,15,15,882.5,97.5,3.2,28.7,738.5,723.47,543.9
2018,6,1,15,30,871.0,95.0,3.2,28.7,697.0,673.29,508.73
2018,6,1,15,45,856.0,93.0,3.35,28.4,651.5,620.33,471.05
2018,6,1,16,0,841.0,91.0,3.5,28.1,606.0,567.2,431.89
2018,6,1,16,15,822.0,88.0,3.55,27.7,557.5,509.94,388.23
2018,6,1,16,30,803.0,85.0,3.6,27.3,509.0,453.13,343.39
2018,6,1,16,45,777.5,81.0,3.65,26.85,458.0,393.47,294.98
2018,6,1,17,0,752.0,77.0,3.7,26.4,407.0,335.56,246.48
2018,6,1,17,15,717.0,73.0,3.65,25.55,356.0,276.95,196.86
2018,6,1,17,30,682.0,69.0,3.6,24.7,305.0,219.79,148.04
2018,6,1,17,45,633.5,63.5,3.55,23.8,255.0,164.3,102.1
2018,6,1,18,0,585.0,58.0,3.5,22.9,205.0,114.28,63.77
2018,6,1,18,15,512.0,51.0,3.55,21.75,159.0,67.32,34.9
2018,6,1,18,30,439.0,44.0,3.6,20.6,113.0,33.97,23.44
2018,6,1,18,45,326.0,34.5,3.6,19.45,76.0,27.59,17.16
2018,6,1,19,0,213.0,25.0,3.6,18.3,39.0,20.9,3.58
2018,6,1,19,15,112.0,13.5,3.7,17.5,20.5,12.87,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,4,45,59.5,7.5,1.95,11.65,9.5,0.0,0.0
2018,6,2,5,0,119.0,15.0,2.1,12.0,19.0,14.3,0.0
2018,6,2,5,15,246.5,25.5,2.25,12.65,50.5,20.72,8.4
2018,6,2,5,30,374.0,36.0,2.4,13.3,82.0,28.39,18.78
2018,6,2,5,45,460.0,43.5,2.55,13.95,125.5,35.69,25.84
2018,6,2,6,0,546.0,51.0,2.7,14.6,169.0,77.54,40.99
2018,6,2,6,15,602.0,56.5,2.6,15.45,218.0,124.06,72.74
2018,6,2,6,30,658.0,62.0,2.5,16.3,267.0,177.07,115.41
2018,6,2,6,45,697.5,66.5,2.35,17.15,318.0,233.24,163.95
2018,6,2,7,0,737.0,71.0,2.2,18.0,369.0,291.5,214.64
2018,6,2,7,15,764.5,74.5,2.1,19.15,420.0,348.33,263.45
2018,6,2,7,30,792.0,78.0,2.0,20.3,471.0,407.33,312.3
2018,6,2,7,45,813.5,80.5,1.85,21.45,520.0,464.4,357.62
2018,6,2,8,0,835.0,83.0,1.7,22.6,569.0,522.47,401.52
2018,6,2,8,15,851.0,86.0,1.7,23.4,616.0,577.99,442.76
2018,6,2,8,30,867.0,89.0,1.7,24.2,663.0,633.26,482.25
2018,6,2,8,45,879.0,91.0,1.7,25.05,706.0,684.34,517.25
2018,6,2,9,0,891.0,93.0,1.7,25.9,749.0,734.24,549.03
2018,6,2,9,15,897.5,96.5,1.75,26.6,786.5,780.08,577.34
2018,6,2,9,30,904.0,100.0,1.8,27.3,824.0,823.81,603.79
2018,6,2,9,45,907.0,105.0,1.9,28.05,856.0,863.84,627.78
2018,6,2,10,0,910.0,110.0,2.0,28.8,888.0,901.12,649.73
2018,6,2,10,15,916.0,111.0,2.05,29.45,915.0,934.19,668.53
2018,6,2,10,30,922.0,112.0,2.1,30.1,942.0,964.39,685.38
