Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,45,927.0,112.5,2.1,30.75,962.0,990.12,698.78
2018,6,2,11,0,932.0,113.0,2.1,31.4,982.0,1012.64,710.12
2018,6,2,11,15,934.5,113.5,2.1,31.85,995.0,1029.4,718.49
2018,6,2,11,30,937.0,114.0,2.1,32.3,1008.0,1042.68,724.81
2018,6,2,11,45,938.5,114.0,2.05,32.7,1013.5,1050.93,727.7
2018,6,2,12,0,940.0,114.0,2.0,33.1,1019.0,1055.61,728.53
2018,6,2,12,15,941.5,113.0,1.95,33.4,1017.5,1055.68,727.0
2018,6,2,12,30,943.0,112.0,1.9,33.7,1016.0,1052.14,723.44
2018,6,2,12,45,943.5,110.5,1.85,33.95,1007.0,1043.48,717.1
2018,6,2,13,0,944.0,109.0,1.8,34.2,998.0,1031.21,708.76
2018,6,2,13,15,941.5,108.0,1.85,34.35,981.5,1012.98,698.54
2018,6,2,13,30,939.0,107.0,1.9,34.5,965.0,991.33,686.29
2018,6,2,13,45,923.5,112.0,1.9,34.6,937.5,960.51,667.98
2018,6,2,14,0,908.0,117.0,1.9,34.7,910.0,927.12,648.08
2018,6,2,14,15,908.0,111.5,2.0,34.7,881.5,894.26,629.66
2018,6,2,14,30,908.0,106.0,2.1,34.7,853.0,858.35,608.99
2018,6,2,14,45,883.0,110.5,2.15,34.7,811.0,809.85,579.45
2018,6,2,15,0,858.0,115.0,2.2,34.7,769.0,760.47,548.93
2018,6,2,15,15,855.5,108.5,2.2,34.7,730.5,715.63,520.63
2018,6,2,15,30,853.0,102.0,2.2,34.7,692.0,668.69,488.78
2018,6,2,15,45,849.0,95.5,2.4,34.3,650.0,618.9,455.57
2018,6,2,16,0,845.0,89.0,2.6,33.9,608.0,567.54,419.72
2018,6,2,16,15,813.0,89.0,2.6,33.45,555.5,506.82,375.03
2018,6,2,16,30,781.0,89.0,2.6,33.0,503.0,447.54,329.96
2018,6,2,16,45,770.0,82.5,2.65,32.55,456.5,392.48,286.46
2018,6,2,17,0,759.0,76.0,2.7,32.1,410.0,337.6,241.49
2018,6,2,17,15,724.5,72.0,2.55,30.95,359.0,278.76,193.24
2018,6,2,17,30,690.0,68.0,2.4,29.8,308.0,223.25,147.08
2018,6,2,17,45,640.5,63.0,2.2,28.6,257.5,165.65,100.7
2018,6,2,18,0,591.0,58.0,2.0,27.4,207.0,115.55,63.2
2018,6,2,18,15,518.0,51.0,2.05,26.15,160.5,68.19,34.54
2018,6,2,18,30,445.0,44.0,2.1,24.9,114.0,33.87,22.92
2018,6,2,18,45,332.5,34.5,2.15,23.65,77.0,27.49,16.8
2018,6,2,19,0,220.0,25.0,2.2,22.4,40.0,20.79,4.39
2018,6,2,19,15,116.0,13.5,2.45,21.7,21.0,12.87,0.0
2018,6,2,19,30,12.0,2.0,2.7,21.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,20.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.5,2.8,13.85,9.5,0.0,0.0
2018,6,3,5,0,116.0,15.0,3.0,14.1,19.0,14.3,0.0
2018,6,3,5,15,242.0,26.5,3.05,14.65,51.0,21.66,9.14
2018,6,3,5,30,368.0,38.0,3.1,15.2,83.0,30.25,20.2
2018,6,3,5,45,452.5,45.5,3.15,15.7,126.0,37.33,27.07
2018,6,3,6,0,537.0,53.0,3.2,16.2,169.0,78.59,41.95
2018,6,3,6,15,593.0,59.0,3.1,17.05,218.0,125.0,73.49
2018,6,3,6,30,649.0,65.0,3.0,17.9,267.0,177.92,115.84
2018,6,3,6,45,688.0,69.0,2.9,18.75,317.5,233.05,163.29
2018,6,3,7,0,727.0,73.0,2.8,19.6,368.0,290.09,212.88
2018,6,3,7,15,755.0,77.5,2.8,20.5,419.0,347.47,262.37
2018,6,3,7,30,783.0,82.0,2.8,21.4,470.0,407.11,312.24
2018,6,3,7,45,804.5,85.0,2.8,22.25,519.5,464.19,358.61
2018,6,3,8,0,826.0,88.0,2.8,23.1,569.0,522.21,403.98
2018,6,3,8,15,841.5,91.0,2.8,23.95,615.5,576.98,445.28
2018,6,3,8,30,857.0,94.0,2.8,24.8,662.0,631.48,484.86
2018,6,3,8,45,869.0,95.5,2.75,25.6,704.0,681.59,519.83
2018,6,3,9,0,881.0,97.0,2.7,26.4,746.0,730.55,551.78
2018,6,3,9,15,891.0,99.0,2.7,27.15,784.5,777.11,580.75
2018,6,3,9,30,901.0,101.0,2.7,27.9,823.0,821.86,607.94
2018,6,3,9,45,909.0,102.0,2.7,28.65,855.5,861.91,631.5
2018,6,3,10,0,917.0,103.0,2.7,29.4,888.0,899.56,653.14
2018,6,3,10,15,922.5,104.5,2.7,30.05,914.5,932.9,671.93
2018,6,3,10,30,928.0,106.0,2.7,30.7,941.0,963.32,688.67
2018,6,3,10,45,932.0,107.0,2.75,31.35,961.0,988.76,702.54
2018,6,3,11,0,936.0,108.0,2.8,32.0,981.0,1010.93,714.33
2018,6,3,11,15,917.5,122.0,2.9,32.45,987.5,1020.79,719.45
2018,6,3,11,30,899.0,136.0,3.0,32.9,994.0,1026.49,722.14
2018,6,3,11,45,904.0,134.0,3.05,33.35,1000.5,1036.01,726.92
2018,6,3,12,0,909.0,132.0,3.1,33.8,1007.0,1042.12,729.61
2018,6,3,12,15,881.0,150.5,3.25,33.85,997.0,1031.86,724.25
2018,6,3,12,30,853.0,169.0,3.4,33.9,987.0,1027.85,722.94
2018,6,3,12,45,794.5,203.5,3.55,33.95,959.5,997.38,704.9
2018,6,3,13,0,736.0,238.0,3.7,34.0,932.0,971.14,689.59
2018,6,3,13,15,807.5,189.0,3.8,33.85,938.0,972.87,692.36
2018,6,3,13,30,879.0,140.0,3.9,33.7,944.0,967.71,690.59
2018,6,3,13,45,813.5,173.0,4.0,33.55,902.0,927.13,665.94
2018,6,3,14,0,748.0,206.0,4.1,33.4,860.0,883.2,639.01
2018,6,3,14,15,739.5,201.0,4.15,33.1,829.0,847.17,617.16
2018,6,3,14,30,731.0,196.0,4.2,32.8,798.0,809.15,593.65
2018,6,3,14,45,745.5,177.0,4.3,32.55,768.0,773.5,571.42
2018,6,3,15,0,760.0,158.0,4.4,32.3,738.0,733.12,545.34
2018,6,3,15,15,761.5,146.0,4.4,32.3,700.5,689.19,514.94
2018,6,3,15,30,763.0,134.0,4.4,32.3,663.0,643.06,482.3
2018,6,3,15,45,767.5,121.5,4.5,31.25,623.5,596.21,450.43
2018,6,3,16,0,772.0,109.0,4.6,30.2,584.0,547.18,415.67
2018,6,3,16,15,756.5,101.5,4.65,29.4,536.0,490.81,373.39
2018,6,3,16,30,741.0,94.0,4.7,28.6,488.0,434.68,329.72
2018,6,3,16,45,731.0,86.0,4.7,27.8,442.5,380.78,285.99
2018,6,3,17,0,721.0,78.0,4.7,27.0,397.0,327.0,240.8
2018,6,3,17,15,708.0,72.0,4.65,25.95,353.0,274.63,195.66
2018,6,3,17,30,695.0,66.0,4.6,24.9,309.0,223.15,150.6
2018,6,3,17,45,649.5,61.0,4.55,23.85,259.5,166.02,103.03
2018,6,3,18,0,604.0,56.0,4.5,22.8,210.0,115.85,64.24
2018,6,3,18,15,528.5,49.5,4.45,21.75,163.0,68.0,34.56
2018,6,3,18,30,453.0,43.0,4.4,20.7,116.0,32.87,22.53
2018,6,3,18,45,349.5,34.0,4.3,19.65,79.0,26.93,16.72
2018,6,3,19,0,246.0,25.0,4.2,18.6,42.0,20.69,5.36
2018,6,3,19,15,130.5,13.5,4.25,18.0,22.0,12.87,0.0
2018,6,3,19,30,15.0,2.0,4.3,17.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,4,45,70.5,7.5,3.7,12.0,10.0,0.0,0.0
2018,6,4,5,0,141.0,15.0,3.8,12.2,20.0,14.3,0.0
2018,6,4,5,15,274.0,25.0,3.85,12.8,52.5,20.17,8.39
2018,6,4,5,30,407.0,35.0,3.9,13.4,85.0,27.41,17.95
2018,6,4,5,45,490.5,41.5,3.95,14.0,129.0,33.88,24.25
2018,6,4,6,0,574.0,48.0,4.0,14.6,173.0,76.38,39.12
2018,6,4,6,15,628.0,53.0,4.05,15.5,222.0,125.88,73.2
2018,6,4,6,30,682.0,58.0,4.1,16.4,271.0,179.22,116.36
2018,6,4,6,45,719.0,62.0,4.15,17.3,322.0,233.56,163.92
2018,6,4,7,0,756.0,66.0,4.2,18.2,373.0,291.7,215.32
2018,6,4,7,15,782.5,69.5,4.25,19.05,424.0,349.13,265.88
2018,6,4,7,30,809.0,73.0,4.3,19.9,475.0,408.59,316.76
2018,6,4,7,45,829.5,75.5,4.35,20.8,524.5,466.6,364.91
2018,6,4,8,0,850.0,78.0,4.4,21.7,574.0,524.41,411.21
2018,6,4,8,15,865.5,81.0,4.5,22.4,621.0,580.32,454.96
2018,6,4,8,30,881.0,84.0,4.6,23.1,668.0,635.92,497.09
2018,6,4,8,45,893.0,86.0,4.65,23.75,711.5,687.59,535.01
2018,6,4,9,0,905.0,88.0,4.7,24.4,755.0,738.07,569.58
2018,6,4,9,15,908.0,93.5,4.75,24.8,792.0,783.84,600.16
2018,6,4,9,30,911.0,99.0,4.8,25.2,829.0,827.2,628.68
2018,6,4,9,45,910.5,105.0,4.85,25.55,859.5,865.57,653.56
2018,6,4,10,0,910.0,111.0,4.9,25.9,890.0,900.96,676.2
2018,6,4,10,15,906.0,119.0,5.0,26.0,914.5,932.09,696.83
2018,6,4,10,30,902.0,127.0,5.1,26.1,939.0,959.79,715.15
2018,6,4,10,45,918.5,120.5,5.2,26.15,963.0,989.0,734.65
2018,6,4,11,0,935.0,114.0,5.3,26.2,987.0,1015.45,752.32
2018,6,4,11,15,938.5,114.0,5.45,26.0,1000.0,1032.78,765.07
2018,6,4,11,30,942.0,114.0,5.6,25.8,1013.0,1046.65,775.68
2018,6,4,11,45,944.5,114.0,5.75,25.6,1019.5,1055.99,783.38
2018,6,4,12,0,947.0,114.0,5.9,25.4,1026.0,1061.76,788.81
2018,6,4,12,15,947.0,114.0,6.0,25.15,1024.5,1061.41,790.06
2018,6,4,12,30,947.0,114.0,6.1,24.9,1023.0,1057.45,788.98
2018,6,4,12,45,944.5,114.0,6.15,24.65,1013.0,1047.41,783.55
2018,6,4,13,0,942.0,114.0,6.2,24.4,1003.0,1033.82,775.79
2018,6,4,13,15,875.5,151.0,6.25,24.2,966.0,991.89,748.38
2018,6,4,13,30,809.0,188.0,6.3,24.0,929.0,956.93,725.73
2018,6,4,13,45,807.0,183.0,6.3,23.8,906.0,930.97,708.95
2018,6,4,14,0,805.0,178.0,6.3,23.6,883.0,902.15,690.07
2018,6,4,14,15,817.5,163.0,6.3,23.4,858.0,873.18,671.01
2018,6,4,14,30,830.0,148.0,6.3,23.2,833.0,840.56,649.25
2018,6,4,14,45,836.5,136.0,6.25,22.95,800.5,802.63,623.43
2018,6,4,15,0,843.0,124.0,6.2,22.7,768.0,761.62,595.18
2018,6,4,15,15,834.5,117.5,6.2,22.7,726.0,712.62,560.03
2018,6,4,15,30,826.0,111.0,6.2,22.7,684.0,662.12,521.85
2018,6,4,15,45,831.0,101.5,6.2,22.0,645.5,615.61,487.27
2018,6,4,16,0,836.0,92.0,6.2,21.3,607.0,566.74,449.61
2018,6,4,16,15,825.5,87.5,6.15,20.7,562.0,512.73,406.22
2018,6,4,16,30,815.0,83.0,6.1,20.1,517.0,458.28,361.03
2018,6,4,16,45,733.5,91.5,6.05,19.45,453.0,387.68,302.27
2018,6,4,17,0,652.0,100.0,6.0,18.8,389.0,323.07,247.64
2018,6,4,17,15,586.0,95.0,5.9,18.2,330.5,259.85,193.61
2018,6,4,17,30,520.0,90.0,5.8,17.6,272.0,203.73,145.7
2018,6,4,17,45,559.0,74.5,5.75,16.95,242.0,163.43,107.81
2018,6,4,18,0,598.0,59.0,5.7,16.3,212.0,118.53,68.48
2018,6,4,18,15,522.0,52.0,5.55,15.65,164.5,70.49,37.57
2018,6,4,18,30,446.0,45.0,5.4,15.0,117.0,34.59,24.64
2018,6,4,18,45,338.5,36.0,5.25,14.4,80.0,28.73,18.73
2018,6,4,19,0,231.0,27.0,5.1,13.8,43.0,22.61,7.44
2018,6,4,19,15,122.0,14.5,5.05,13.4,22.5,13.82,0.0
2018,6,4,19,30,13.0,2.0,5.0,13.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.0,3.6,10.3,9.5,0.0,0.0
2018,6,5,5,0,84.0,16.0,3.7,10.5,19.0,15.25,0.0
2018,6,5,5,15,199.0,29.5,3.8,10.95,50.5,23.29,10.84
2018,6,5,5,30,314.0,43.0,3.9,11.4,82.0,33.38,23.3
2018,6,5,5,45,404.0,52.5,4.0,11.9,126.0,43.24,32.76
2018,6,5,6,0,494.0,62.0,4.1,12.4,170.0,83.64,48.5
2018,6,5,6,15,554.0,69.0,4.1,13.0,219.0,128.82,79.68
2018,6,5,6,30,614.0,76.0,4.1,13.6,268.0,181.08,121.98
2018,6,5,6,45,656.5,81.5,4.1,14.15,319.5,234.54,168.76
2018,6,5,7,0,699.0,87.0,4.1,14.7,371.0,292.5,220.1
2018,6,5,7,15,730.0,91.5,4.05,15.2,422.5,349.64,270.7
2018,6,5,7,30,761.0,96.0,4.0,15.7,474.0,410.77,323.35
2018,6,5,7,45,784.5,99.5,4.0,16.2,524.0,468.12,371.72
2018,6,5,8,0,808.0,103.0,4.0,16.7,574.0,526.66,419.51
2018,6,5,8,15,826.5,105.5,3.95,17.25,621.5,582.25,463.34
2018,6,5,8,30,845.0,108.0,3.9,17.8,669.0,637.91,505.79
2018,6,5,8,45,859.5,110.0,3.85,18.3,712.5,690.17,544.48
2018,6,5,9,0,874.0,112.0,3.8,18.8,756.0,739.25,579.32
2018,6,5,9,15,889.0,111.5,3.8,19.25,796.0,786.85,611.15
2018,6,5,9,30,904.0,111.0,3.8,19.7,836.0,833.02,641.48
2018,6,5,9,45,917.5,109.0,3.8,20.15,870.0,874.78,668.27
2018,6,5,10,0,931.0,107.0,3.8,20.6,904.0,914.46,693.31
2018,6,5,10,15,937.5,107.5,3.85,20.95,931.0,948.12,714.53
2018,6,5,10,30,944.0,108.0,3.9,21.3,958.0,978.87,733.69
2018,6,5,10,45,949.0,107.5,3.95,21.65,978.0,1004.14,749.11
2018,6,5,11,0,954.0,107.0,4.0,22.0,998.0,1026.13,762.35
2018,6,5,11,15,957.0,107.0,4.1,22.15,1011.0,1043.28,773.35
2018,6,5,11,30,960.0,107.0,4.2,22.3,1024.0,1056.9,782.11
2018,6,5,11,45,961.0,107.5,4.3,22.45,1029.5,1065.43,787.62
2018,6,5,12,0,962.0,108.0,4.4,22.6,1035.0,1070.3,790.86
2018,6,5,12,15,957.5,110.5,4.5,22.65,1031.5,1068.03,789.78
2018,6,5,12,30,953.0,113.0,4.6,22.7,1028.0,1062.1,786.83
2018,6,5,12,45,945.0,117.0,4.75,22.7,1017.0,1050.64,780.9
2018,6,5,13,0,937.0,121.0,4.9,22.7,1006.0,1035.73,772.69
2018,6,5,13,15,935.0,119.5,4.95,22.5,989.5,1017.78,762.18
2018,6,5,13,30,933.0,118.0,5.0,22.3,973.0,996.41,749.36
2018,6,5,13,45,919.5,121.5,5.1,22.15,946.0,966.17,730.66
2018,6,5,14,0,906.0,125.0,5.2,22.0,919.0,933.29,709.98
2018,6,5,14,15,896.0,124.0,5.25,21.7,887.0,896.58,686.5
2018,6,5,14,30,886.0,123.0,5.3,21.4,855.0,857.49,661.09
2018,6,5,14,45,889.5,115.0,5.35,21.05,822.5,819.98,636.64
2018,6,5,15,0,893.0,107.0,5.4,20.7,790.0,779.46,609.68
2018,6,5,15,15,884.0,104.0,5.4,20.7,749.5,732.2,576.39
2018,6,5,15,30,875.0,101.0,5.4,20.7,709.0,683.32,539.89
2018,6,5,15,45,862.0,97.5,5.4,19.85,664.0,630.1,500.42
2018,6,5,16,0,849.0,94.0,5.4,19.0,619.0,576.55,459.33
2018,6,5,16,15,831.5,90.5,5.35,18.5,570.5,519.31,413.27
2018,6,5,16,30,814.0,87.0,5.3,18.0,522.0,462.34,365.97
2018,6,5,16,45,790.0,83.0,5.25,17.5,471.0,402.81,315.21
2018,6,5,17,0,766.0,79.0,5.2,17.0,420.0,344.82,264.31
2018,6,5,17,15,731.5,75.0,5.15,16.45,368.5,285.61,211.7
2018,6,5,17,30,697.0,71.0,5.1,15.9,317.0,227.7,159.96
2018,6,5,17,45,649.0,66.0,5.0,15.35,266.5,171.83,111.56
2018,6,5,18,0,601.0,61.0,4.9,14.8,216.0,121.32,71.02
2018,6,5,18,15,528.0,54.0,4.7,14.25,168.5,73.21,39.69
2018,6,5,18,30,455.0,47.0,4.5,13.7,121.0,36.35,26.35
2018,6,5,18,45,343.0,37.5,4.35,13.15,82.5,30.08,20.07
2018,6,5,19,0,231.0,28.0,4.2,12.6,44.0,23.52,8.77
2018,6,5,19,15,122.0,15.0,4.15,12.3,23.0,14.3,0.0
2018,6,5,19,30,13.0,2.0,4.1,12.0,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,6.0,3.65,10.7,6.0,0.0,0.0
2018,6,6,5,0,12.0,12.0,3.7,10.9,12.0,11.44,0.0
2018,6,6,5,15,43.5,28.0,3.8,11.3,32.5,24.02,11.49
2018,6,6,5,30,75.0,44.0,3.9,11.7,53.0,37.08,26.48
2018,6,6,5,45,118.5,61.5,3.95,12.05,83.5,49.63,38.39
2018,6,6,6,0,162.0,79.0,4.0,12.4,114.0,76.75,54.31
2018,6,6,6,15,185.0,97.5,4.0,12.8,147.5,107.53,78.11
2018,6,6,6,30,208.0,116.0,4.0,13.2,181.0,141.24,105.87
2018,6,6,6,45,319.5,121.0,4.05,13.6,241.0,187.26,141.63
2018,6,6,7,0,431.0,126.0,4.1,14.0,301.0,246.38,189.84
2018,6,6,7,15,564.5,116.5,4.1,14.35,377.5,313.89,245.58
2018,6,6,7,30,698.0,107.0,4.1,14.7,454.0,393.51,311.58
2018,6,6,7,45,622.0,139.5,4.15,15.05,472.5,429.14,343.11
2018,6,6,8,0,546.0,172.0,4.2,15.4,491.0,453.27,363.78
2018,6,6,8,15,533.5,193.0,4.25,15.8,525.5,496.21,397.91
2018,6,6,8,30,521.0,214.0,4.3,16.2,560.0,536.91,429.19
2018,6,6,8,45,544.5,220.0,4.35,16.65,602.5,584.93,465.75
2018,6,6,9,0,568.0,226.0,4.4,17.1,645.0,633.66,502.08
2018,6,6,9,15,604.0,225.5,4.45,17.5,691.5,688.2,542.35
2018,6,6,9,30,640.0,225.0,4.5,17.9,738.0,741.62,581.12
2018,6,6,9,45,700.0,209.0,4.55,18.25,791.0,800.3,623.89
2018,6,6,10,0,760.0,193.0,4.6,18.6,844.0,860.29,665.59
2018,6,6,10,15,786.5,186.5,4.7,18.85,878.5,897.25,690.53
2018,6,6,10,30,813.0,180.0,4.8,19.1,913.0,936.26,716.93
2018,6,6,10,45,737.0,228.0,4.9,19.3,903.5,936.27,716.19
2018,6,6,11,0,661.0,276.0,5.0,19.5,894.0,925.63,707.31
2018,6,6,11,15,611.5,304.5,5.15,19.65,882.0,915.88,699.29
2018,6,6,11,30,562.0,333.0,5.3,19.8,870.0,903.15,689.1
2018,6,6,11,45,670.5,277.0,5.4,20.0,921.0,960.44,732.64
2018,6,6,12,0,779.0,221.0,5.5,20.2,972.0,1015.12,770.85
2018,6,6,12,15,833.5,185.0,5.6,20.2,987.0,1027.1,779.52
2018,6,6,12,30,888.0,149.0,5.7,20.2,1002.0,1032.72,784.18
2018,6,6,12,45,877.5,154.5,5.8,20.25,990.5,1020.7,776.6
2018,6,6,13,0,867.0,160.0,5.9,20.3,979.0,1005.51,766.98
2018,6,6,13,15,864.0,158.0,5.9,20.25,962.0,995.45,760.65
2018,6,6,13,30,861.0,156.0,5.9,20.2,945.0,973.56,746.1
2018,6,6,13,45,856.0,153.5,5.9,20.1,921.5,946.27,727.95
2018,6,6,14,0,851.0,151.0,5.9,20.0,898.0,916.13,707.75
2018,6,6,14,15,843.5,149.0,5.9,19.8,868.0,881.64,684.64
2018,6,6,14,30,836.0,147.0,5.9,19.6,838.0,844.76,659.66
2018,6,6,14,45,826.0,144.5,5.9,19.4,802.5,803.23,631.08
2018,6,6,15,0,816.0,142.0,5.9,19.2,767.0,759.9,600.9
2018,6,6,15,15,802.0,139.0,5.9,19.2,726.0,711.69,565.12
2018,6,6,15,30,788.0,136.0,5.9,19.2,685.0,662.49,527.48
2018,6,6,15,45,771.5,132.0,5.85,18.6,640.0,610.07,487.57
2018,6,6,16,0,755.0,128.0,5.8,18.0,595.0,557.01,446.07
2018,6,6,16,15,732.0,124.0,5.8,17.55,547.0,500.78,400.73
2018,6,6,16,30,709.0,120.0,5.8,17.1,499.0,445.57,354.92
2018,6,6,16,45,678.0,115.0,5.75,16.6,449.0,387.47,305.63
2018,6,6,17,0,647.0,110.0,5.7,16.1,399.0,331.85,257.25
2018,6,6,17,15,604.5,104.0,5.6,15.55,348.0,274.71,207.2
2018,6,6,17,30,562.0,98.0,5.5,15.0,297.0,221.95,160.77
2018,6,6,17,45,503.5,90.5,5.4,14.45,247.5,169.67,116.46
2018,6,6,18,0,445.0,83.0,5.3,13.9,198.0,122.43,79.0
2018,6,6,18,15,366.0,72.5,5.1,13.45,153.5,79.67,50.31
2018,6,6,18,30,287.0,62.0,4.9,13.0,109.0,47.44,36.2
2018,6,6,18,45,192.5,46.5,4.7,12.6,73.5,36.25,25.44
2018,6,6,19,0,98.0,31.0,4.5,12.2,38.0,25.3,10.55
2018,6,6,19,15,50.5,16.5,4.45,12.1,20.0,15.73,0.0
2018,6,6,19,30,3.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.9,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,17.0,7.5,3.85,10.35,8.0,0.0,0.0
2018,6,7,5,0,34.0,15.0,3.9,10.5,16.0,14.3,0.0
2018,6,7,5,15,111.0,32.5,4.05,10.95,44.5,26.51,13.42
2018,6,7,5,30,188.0,50.0,4.2,11.4,73.0,40.12,29.15
2018,6,7,5,45,270.5,63.5,4.3,11.85,113.5,49.88,38.65
2018,6,7,6,0,353.0,77.0,4.4,12.3,154.0,85.77,55.35
2018,6,7,6,15,416.5,87.5,4.45,12.85,201.0,126.5,83.89
2018,6,7,6,30,480.0,98.0,4.5,13.4,248.0,174.59,122.32
2018,6,7,6,45,527.5,106.0,4.55,13.95,298.0,223.84,164.59
2018,6,7,7,0,575.0,114.0,4.6,14.5,348.0,279.93,213.36
2018,6,7,7,15,611.0,120.0,4.6,15.0,398.0,333.35,260.12
2018,6,7,7,30,647.0,126.0,4.6,15.5,448.0,390.14,308.83
2018,6,7,7,45,675.5,131.0,4.6,15.95,497.5,445.54,355.45
2018,6,7,8,0,704.0,136.0,4.6,16.4,547.0,502.87,402.34
2018,6,7,8,15,726.0,140.0,4.55,16.9,594.0,557.13,445.36
2018,6,7,8,30,748.0,144.0,4.5,17.4,641.0,612.04,487.58
2018,6,7,8,45,765.5,147.5,4.45,17.9,684.5,663.8,526.2
2018,6,7,9,0,783.0,151.0,4.4,18.4,728.0,714.32,562.83
2018,6,7,9,15,804.0,149.0,4.45,18.85,768.5,761.92,596.93
2018,6,7,9,30,825.0,147.0,4.5,19.3,809.0,808.78,628.61
2018,6,7,9,45,846.0,143.0,4.55,19.75,845.5,852.58,657.71
2018,6,7,10,0,867.0,139.0,4.6,20.2,882.0,889.72,681.82
2018,6,7,10,15,873.5,141.0,4.75,20.4,909.0,923.02,704.51
2018,6,7,10,30,880.0,143.0,4.9,20.6,936.0,953.62,725.32
2018,6,7,10,45,884.0,144.5,5.05,20.85,956.0,978.53,742.07
2018,6,7,11,0,888.0,146.0,5.2,21.1,976.0,1000.36,756.75
2018,6,7,11,15,892.0,146.5,5.3,21.2,989.5,1018.02,768.74
2018,6,7,11,30,896.0,147.0,5.4,21.3,1003.0,1032.42,778.6
2018,6,7,11,45,898.5,146.5,5.5,21.35,1009.0,1041.04,784.78
2018,6,7,12,0,901.0,146.0,5.6,21.4,1015.0,1046.26,788.79
2018,6,7,12,15,902.5,145.0,5.65,21.45,1014.0,1046.59,789.2
2018,6,7,12,30,904.0,144.0,5.7,21.5,1013.0,1043.48,787.4
2018,6,7,12,45,904.0,142.0,5.7,21.55,1004.0,1034.46,781.32
2018,6,7,13,0,904.0,140.0,5.7,21.6,995.0,1022.01,773.0
2018,6,7,13,15,901.5,139.0,5.7,21.65,979.0,1004.72,761.46
2018,6,7,13,30,899.0,138.0,5.7,21.7,963.0,984.15,747.74
2018,6,7,13,45,896.0,136.0,5.7,21.7,940.5,958.96,730.99
2018,6,7,14,0,893.0,134.0,5.7,21.7,918.0,930.71,712.11
2018,6,7,14,15,887.5,131.0,5.7,21.65,888.0,896.39,689.04
2018,6,7,14,30,882.0,128.0,5.7,21.6,858.0,859.44,664.0
2018,6,7,14,45,874.5,125.0,5.7,21.5,822.5,818.45,636.0
2018,6,7,15,0,867.0,122.0,5.7,21.4,787.0,775.34,606.22
2018,6,7,15,15,855.0,119.5,5.7,21.4,746.0,730.06,574.08
2018,6,7,15,30,843.0,117.0,5.7,21.4,705.0,680.47,536.6
2018,6,7,15,45,829.5,113.0,5.55,20.95,660.0,627.45,496.16
2018,6,7,16,0,816.0,109.0,5.4,20.5,615.0,573.8,454.21
2018,6,7,16,15,800.0,103.5,5.35,20.05,567.0,517.05,408.92
2018,6,7,16,30,784.0,98.0,5.3,19.6,519.0,460.48,362.37
2018,6,7,16,45,759.5,93.5,5.2,19.2,468.5,401.88,312.73
2018,6,7,17,0,735.0,89.0,5.1,18.8,418.0,343.26,261.84
2018,6,7,17,15,699.0,84.0,5.0,18.15,366.5,284.13,210.07
2018,6,7,17,30,663.0,79.0,4.9,17.5,315.0,228.49,160.92
2018,6,7,17,45,614.0,73.0,4.8,16.85,264.5,173.41,113.77
2018,6,7,18,0,565.0,67.0,4.7,16.2,214.0,123.86,74.23
2018,6,7,18,15,491.0,59.5,4.5,15.5,167.5,77.25,43.69
2018,6,7,18,30,417.0,52.0,4.3,14.8,121.0,40.79,30.14
2018,6,7,18,45,308.0,41.0,4.05,14.1,83.0,31.84,21.59
2018,6,7,19,0,199.0,30.0,3.8,13.4,45.0,23.78,10.05
2018,6,7,19,15,106.5,16.5,3.8,13.05,24.0,15.73,0.0
2018,6,7,19,30,14.0,3.0,3.8,12.7,3.0,0.0,0.0
2018,6,7,19,45,7.0,1.5,3.8,12.3,1.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,8,4,45,56.0,8.0,2.45,10.1,10.0,7.63,0.0
2018,6,8,5,0,112.0,16.0,2.6,10.5,20.0,15.25,0.0
2018,6,8,5,15,230.5,28.0,2.75,11.15,52.0,22.97,10.97
2018,6,8,5,30,349.0,40.0,2.9,11.8,84.0,31.98,22.1
2018,6,8,5,45,432.5,49.0,3.05,12.5,127.5,39.57,29.46
2018,6,8,6,0,516.0,58.0,3.2,13.2,171.0,80.66,45.23
2018,6,8,6,15,571.5,64.0,3.1,13.9,219.0,125.55,75.87
2018,6,8,6,30,627.0,70.0,3.0,14.6,267.0,176.92,117.28
2018,6,8,6,45,666.5,76.0,2.95,15.25,318.0,230.69,164.08
2018,6,8,7,0,706.0,82.0,2.9,15.9,369.0,288.61,214.98
2018,6,8,7,15,734.5,86.0,2.85,16.6,419.5,346.22,265.31
2018,6,8,7,30,763.0,90.0,2.8,17.3,470.0,404.31,314.75
2018,6,8,7,45,784.0,94.0,2.8,18.05,519.0,460.95,361.58
2018,6,8,8,0,805.0,98.0,2.8,18.8,568.0,518.54,407.47
2018,6,8,8,15,821.5,101.0,2.8,19.5,614.5,573.23,449.65
2018,6,8,8,30,838.0,104.0,2.8,20.2,661.0,627.81,490.28
2018,6,8,8,45,850.5,106.5,2.85,20.95,703.0,677.23,525.98
2018,6,8,9,0,863.0,109.0,2.9,21.7,745.0,726.72,560.22
2018,6,8,9,15,871.5,111.5,2.95,22.35,782.5,771.89,589.46
2018,6,8,9,30,880.0,114.0,3.0,23.0,820.0,815.21,616.96
2018,6,8,9,45,885.5,116.5,3.05,23.65,851.5,853.97,640.96
2018,6,8,10,0,891.0,119.0,3.1,24.3,883.0,890.25,663.01
2018,6,8,10,15,897.0,120.5,3.15,24.95,909.5,923.33,682.69
2018,6,8,10,30,903.0,122.0,3.2,25.6,936.0,953.62,700.36
2018,6,8,10,45,907.0,122.0,3.25,26.2,955.0,977.61,713.93
2018,6,8,11,0,911.0,122.0,3.3,26.8,974.0,998.44,725.44
2018,6,8,11,15,914.0,122.5,3.4,27.2,987.0,1015.53,735.51
2018,6,8,11,30,917.0,123.0,3.5,27.6,1000.0,1029.25,743.47
2018,6,8,11,45,917.5,123.0,3.6,28.0,1004.5,1036.57,747.41
2018,6,8,12,0,918.0,123.0,3.7,28.4,1009.0,1040.41,749.24
2018,6,8,12,15,915.5,124.5,3.85,28.5,1006.5,1039.24,749.21
2018,6,8,12,30,913.0,126.0,4.0,28.6,1004.0,1034.6,747.04
2018,6,8,12,45,908.0,127.0,4.2,28.65,993.0,1023.57,741.25
2018,6,8,13,0,903.0,128.0,4.4,28.7,982.0,1009.19,733.3
2018,6,8,13,15,899.5,126.5,4.55,28.6,965.0,990.52,722.67
2018,6,8,13,30,896.0,125.0,4.7,28.5,948.0,968.61,710.12
2018,6,8,13,45,891.5,123.5,4.9,28.4,925.0,942.65,695.35
2018,6,8,14,0,887.0,122.0,5.1,28.3,902.0,913.73,678.34
2018,6,8,14,15,881.5,119.5,5.2,28.05,872.5,880.13,657.67
2018,6,8,14,30,876.0,117.0,5.3,27.8,843.0,843.93,634.96
2018,6,8,14,45,869.0,114.0,5.45,27.5,808.0,803.61,609.41
2018,6,8,15,0,862.0,111.0,5.6,27.2,773.0,761.15,581.9
2018,6,8,15,15,850.0,109.0,5.6,27.2,732.5,714.21,549.47
2018,6,8,15,30,838.0,107.0,5.6,27.2,692.0,667.57,515.04
2018,6,8,15,45,826.0,102.5,5.8,26.3,648.0,615.3,477.83
2018,6,8,16,0,814.0,98.0,6.0,25.4,604.0,562.29,438.58
2018,6,8,16,15,800.5,92.5,6.0,24.75,557.0,507.02,395.32
2018,6,8,16,30,787.0,87.0,6.0,24.1,510.0,451.67,350.54
2018,6,8,16,45,766.5,82.0,5.95,23.45,461.0,394.15,302.56
2018,6,8,17,0,746.0,77.0,5.9,22.8,412.0,337.82,254.14
2018,6,8,17,15,717.0,72.5,5.75,22.0,362.5,280.94,204.49
2018,6,8,17,30,688.0,68.0,5.6,21.2,313.0,226.73,156.67
2018,6,8,17,45,648.5,61.5,5.4,20.45,264.0,169.59,107.78
2018,6,8,18,0,609.0,55.0,5.2,19.7,215.0,118.77,67.12
2018,6,8,18,15,546.0,49.0,5.0,18.9,169.5,71.56,36.42
2018,6,8,18,30,483.0,43.0,4.8,18.1,124.0,32.5,22.57
2018,6,8,18,45,384.5,34.5,4.55,17.35,86.0,26.99,17.21
2018,6,8,19,0,286.0,26.0,4.3,16.6,48.0,21.23,8.61
2018,6,8,19,15,161.0,15.5,4.25,16.15,26.0,14.77,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.7,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,15.25,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.5,3.9,12.55,4.5,4.29,0.0
2018,6,9,5,0,9.0,9.0,4.1,12.7,9.0,8.58,0.0
2018,6,9,5,15,4.5,11.5,4.3,13.0,11.5,10.8,2.14
2018,6,9,5,30,0.0,14.0,4.5,13.3,14.0,12.97,5.55
2018,6,9,5,45,0.0,17.0,4.7,13.6,17.0,15.75,8.29
2018,6,9,6,0,0.0,20.0,4.9,13.9,20.0,18.54,10.2
2018,6,9,6,15,5.5,43.5,4.95,14.1,45.0,41.08,29.33
2018,6,9,6,30,11.0,67.0,5.0,14.3,70.0,64.2,48.83
2018,6,9,6,45,40.5,109.5,5.1,14.45,125.0,110.1,86.59
2018,6,9,7,0,70.0,152.0,5.2,14.6,180.0,160.0,127.62
2018,6,9,7,15,154.5,175.0,5.15,14.7,248.5,216.91,173.43
2018,6,9,7,30,239.0,198.0,5.1,14.8,317.0,284.44,228.41
2018,6,9,7,45,304.0,210.0,5.1,14.95,377.0,341.1,274.78
2018,6,9,8,0,369.0,222.0,5.1,15.1,437.0,404.23,326.08
2018,6,9,8,15,429.0,222.5,5.1,15.4,492.5,463.29,373.49
2018,6,9,8,30,489.0,223.0,5.1,15.7,548.0,524.38,421.87
2018,6,9,8,45,488.5,239.5,5.1,16.0,582.0,565.01,452.79
2018,6,9,9,0,488.0,256.0,5.1,16.3,616.0,604.43,482.17
2018,6,9,9,15,443.0,291.0,5.15,16.8,630.5,626.85,496.83
2018,6,9,9,30,398.0,326.0,5.2,17.3,645.0,644.38,507.44
2018,6,9,9,45,445.5,324.0,5.2,17.75,695.0,698.4,547.28
2018,6,9,10,0,493.0,322.0,5.2,18.2,745.0,754.01,587.51
2018,6,9,10,15,533.5,316.0,5.25,18.75,786.5,800.59,620.55
2018,6,9,10,30,574.0,310.0,5.3,19.3,828.0,847.3,653.27
2018,6,9,10,45,662.0,270.5,5.35,19.85,880.0,906.3,695.95
2018,6,9,11,0,750.0,231.0,5.4,20.4,932.0,965.06,736.21
2018,6,9,11,15,742.0,240.5,5.5,20.7,942.0,978.92,744.87
2018,6,9,11,30,734.0,250.0,5.6,21.0,952.0,989.59,751.64
2018,6,9,11,45,671.5,281.0,5.7,21.3,926.0,964.24,732.82
2018,6,9,12,0,609.0,312.0,5.8,21.6,900.0,934.82,710.21
2018,6,9,12,15,489.5,372.0,5.85,21.65,844.0,875.9,665.26
2018,6,9,12,30,370.0,432.0,5.9,21.7,788.0,807.56,613.38
2018,6,9,12,45,450.5,397.0,5.95,21.75,826.5,855.22,650.22
2018,6,9,13,0,531.0,362.0,6.0,21.8,865.0,892.8,679.34
2018,6,9,13,15,654.5,285.0,6.05,21.8,894.0,926.01,707.32
2018,6,9,13,30,778.0,208.0,6.1,21.8,923.0,952.07,727.79
2018,6,9,13,45,678.0,252.5,6.15,21.8,864.0,886.15,681.2
2018,6,9,14,0,578.0,297.0,6.2,21.8,805.0,820.35,632.16
2018,6,9,14,15,488.5,319.0,6.2,21.7,738.5,746.15,577.12
2018,6,9,14,30,399.0,341.0,6.2,21.6,672.0,675.24,523.73
2018,6,9,14,45,504.0,283.5,6.25,21.45,683.0,686.04,535.73
2018,6,9,15,0,609.0,226.0,6.3,21.3,694.0,689.27,541.38
2018,6,9,15,15,583.5,220.0,6.3,21.3,649.0,637.94,502.61
2018,6,9,15,30,558.0,214.0,6.3,21.3,604.0,585.04,462.29
2018,6,9,15,45,547.5,200.5,6.35,20.9,562.5,537.29,426.21
2018,6,9,16,0,537.0,187.0,6.4,20.5,521.0,489.38,389.08
2018,6,9,16,15,601.0,150.5,6.35,20.1,496.5,460.29,365.97
2018,6,9,16,30,665.0,114.0,6.3,19.7,472.0,421.02,333.24
2018,6,9,16,45,642.0,106.5,6.25,19.3,425.0,366.3,286.84
2018,6,9,17,0,619.0,99.0,6.2,18.9,378.0,313.26,240.76
2018,6,9,17,15,540.5,100.5,6.05,18.35,322.5,254.23,190.54
2018,6,9,17,30,462.0,102.0,5.9,17.8,267.0,202.09,146.61
2018,6,9,17,45,374.0,95.5,5.75,17.3,215.5,151.08,105.41
2018,6,9,18,0,286.0,89.0,5.6,16.8,164.0,110.09,74.69
2018,6,9,18,15,248.0,72.5,5.35,16.2,128.0,73.87,48.43
2018,6,9,18,30,210.0,56.0,5.1,15.6,92.0,42.38,31.46
2018,6,9,18,45,169.0,41.5,4.85,15.0,64.5,32.02,21.73
2018,6,9,19,0,128.0,27.0,4.6,14.4,37.0,21.18,9.05
2018,6,9,19,15,72.5,15.5,4.4,14.1,20.5,14.77,0.0
2018,6,9,19,30,17.0,4.0,4.2,13.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.5,2.55,9.45,9.0,7.15,0.0
2018,6,10,5,0,72.0,15.0,2.7,9.8,18.0,14.3,0.0
2018,6,10,5,15,164.5,27.5,2.85,10.4,45.0,21.57,10.12
2018,6,10,5,30,257.0,40.0,3.0,11.0,72.0,30.85,21.21
2018,6,10,5,45,327.0,50.5,3.15,11.6,110.0,39.32,29.36
2018,6,10,6,0,397.0,61.0,3.3,12.2,148.0,75.32,45.12
2018,6,10,6,15,462.5,70.5,3.4,13.0,197.0,117.51,74.21
2018,6,10,6,30,528.0,80.0,3.5,13.8,246.0,167.43,113.93
2018,6,10,6,45,578.0,87.5,3.6,14.6,298.5,219.33,158.33
2018,6,10,7,0,628.0,95.0,3.7,15.4,351.0,276.69,208.07
2018,6,10,7,15,690.5,94.5,3.75,16.15,410.0,336.1,259.1
2018,6,10,7,30,753.0,94.0,3.8,16.9,469.0,403.02,315.43
2018,6,10,7,45,777.0,97.0,3.85,17.6,518.5,459.52,362.7
2018,6,10,8,0,801.0,100.0,3.9,18.3,568.0,517.28,409.47
2018,6,10,8,15,818.5,103.5,3.85,18.95,615.0,572.81,452.88
2018,6,10,8,30,836.0,107.0,3.8,19.6,662.0,628.36,494.83
2018,6,10,8,45,849.5,109.5,3.75,20.2,705.0,679.97,532.62
2018,6,10,9,0,863.0,112.0,3.7,20.8,748.0,728.46,566.79
2018,6,10,9,15,874.5,112.5,3.7,21.3,786.0,773.94,596.82
2018,6,10,9,30,886.0,113.0,3.7,21.8,824.0,817.79,625.24
2018,6,10,9,45,896.0,113.5,3.65,22.35,857.5,858.53,650.7
2018,6,10,10,0,906.0,114.0,3.6,22.9,891.0,897.07,674.27
2018,6,10,10,15,912.0,114.5,3.6,23.3,917.0,929.64,694.19
2018,6,10,10,30,918.0,115.0,3.6,23.7,943.0,959.38,712.08
2018,6,10,10,45,922.5,115.0,3.55,24.1,962.5,984.23,726.28
2018,6,10,11,0,927.0,115.0,3.5,24.5,982.0,1005.89,738.33
2018,6,10,11,15,931.0,114.5,3.5,24.8,995.0,1023.27,748.23
2018,6,10,11,30,935.0,114.0,3.5,25.1,1008.0,1037.26,755.98
2018,6,10,11,45,939.0,111.0,3.55,25.4,1013.5,1045.29,760.34
2018,6,10,12,0,943.0,108.0,3.6,25.7,1019.0,1049.78,762.55
2018,6,10,12,15,942.5,107.0,3.7,25.9,1016.0,1048.22,761.64
2018,6,10,12,30,942.0,106.0,3.8,26.1,1013.0,1043.07,758.55
2018,6,10,12,45,940.5,105.5,3.9,26.25,1003.5,1033.86,753.06
2018,6,10,13,0,939.0,105.0,4.0,26.4,994.0,1021.11,745.35
2018,6,10,13,15,936.0,103.5,4.1,26.4,977.0,1002.43,734.23
2018,6,10,13,30,933.0,102.0,4.2,26.4,960.0,980.37,720.91
2018,6,10,13,45,929.0,100.5,4.3,26.4,936.5,954.12,704.77
2018,6,10,14,0,925.0,99.0,4.4,26.4,913.0,924.76,686.45
2018,6,10,14,15,919.0,97.0,4.5,26.2,883.0,890.21,665.01
2018,6,10,14,30,913.0,95.0,4.6,26.0,853.0,852.97,641.7
2018,6,10,14,45,905.5,93.0,4.7,25.8,817.5,812.04,615.58
2018,6,10,15,0,898.0,91.0,4.8,25.6,782.0,768.92,587.5
2018,6,10,15,15,887.0,89.5,4.8,25.6,742.0,721.84,555.23
2018,6,10,15,30,876.0,88.0,4.8,25.6,702.0,673.3,520.5
2018,6,10,15,45,863.0,85.0,5.0,24.85,657.0,620.82,483.05
2018,6,10,16,0,850.0,82.0,5.2,24.1,612.0,567.57,443.49
2018,6,10,16,15,833.5,79.0,5.2,23.5,564.5,512.02,399.92
2018,6,10,16,30,817.0,76.0,5.2,22.9,517.0,456.59,354.94
2018,6,10,16,45,794.5,73.0,5.25,22.35,467.5,398.02,306.07
2018,6,10,17,0,772.0,70.0,5.3,21.8,418.0,341.49,257.32
2018,6,10,17,15,741.5,66.0,5.2,21.05,367.5,283.25,206.38
2018,6,10,17,30,711.0,62.0,5.1,20.3,317.0,227.81,157.33
2018,6,10,17,45,668.5,57.5,5.05,19.55,268.0,172.81,110.02
2018,6,10,18,0,626.0,53.0,5.0,18.8,219.0,122.52,69.66
2018,6,10,18,15,562.0,47.5,4.8,18.05,173.0,72.43,36.37
2018,6,10,18,30,498.0,42.0,4.6,17.3,127.0,32.07,22.31
2018,6,10,18,45,397.0,34.5,4.45,16.5,88.5,26.86,17.24
2018,6,10,19,0,296.0,27.0,4.3,15.7,50.0,22.06,9.91
2018,6,10,19,15,167.5,16.5,4.2,15.3,27.5,15.73,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.9,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,14.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,11,4,45,71.0,8.0,2.0,10.75,10.5,7.63,0.0
2018,6,11,5,0,142.0,16.0,2.2,11.1,21.0,15.25,0.0
2018,6,11,5,15,269.5,26.0,2.2,11.7,53.5,20.98,9.65
2018,6,11,5,30,397.0,36.0,2.2,12.3,86.0,28.19,18.8
2018,6,11,5,45,477.5,43.0,2.25,12.9,129.0,33.6,24.16
2018,6,11,6,0,558.0,50.0,2.3,13.5,172.0,75.2,39.35
2018,6,11,6,15,611.0,55.0,2.2,14.5,220.0,121.17,70.27
2018,6,11,6,30,664.0,60.0,2.1,15.5,268.0,175.28,113.71
2018,6,11,6,45,700.5,64.5,2.0,16.5,318.5,228.64,159.89
2018,6,11,7,0,737.0,69.0,1.9,17.5,369.0,285.77,209.66
2018,6,11,7,15,764.0,72.0,2.0,18.5,419.0,341.58,258.13
2018,6,11,7,30,791.0,75.0,2.1,19.5,469.0,399.52,306.95
2018,6,11,7,45,812.0,78.0,2.2,20.55,518.0,456.51,353.42
2018,6,11,8,0,833.0,81.0,2.3,21.6,567.0,514.65,399.02
2018,6,11,8,15,849.0,83.0,2.35,22.25,613.5,568.88,440.6
2018,6,11,8,30,865.0,85.0,2.4,22.9,660.0,622.89,480.62
2018,6,11,8,45,877.5,87.0,2.4,23.55,702.5,674.09,517.07
2018,6,11,9,0,890.0,89.0,2.4,24.2,745.0,724.2,550.48
2018,6,11,9,15,892.0,95.0,2.4,24.9,781.5,769.11,578.57
2018,6,11,9,30,894.0,101.0,2.4,25.6,818.0,811.61,604.52
2018,6,11,9,45,892.0,108.5,2.4,26.25,848.5,849.7,627.21
2018,6,11,10,0,890.0,116.0,2.4,26.9,879.0,884.77,647.6
2018,6,11,10,15,897.0,117.0,2.4,27.4,906.0,918.28,667.11
2018,6,11,10,30,904.0,118.0,2.4,27.9,933.0,949.07,684.66
2018,6,11,10,45,909.0,118.5,2.45,28.35,953.5,974.59,699.33
2018,6,11,11,0,914.0,119.0,2.5,28.8,974.0,997.01,712.03
2018,6,11,11,15,917.0,119.5,2.55,29.2,987.0,1014.25,721.63
2018,6,11,11,30,920.0,120.0,2.6,29.6,1000.0,1028.12,729.19
2018,6,11,11,45,922.0,119.5,2.65,29.95,1006.0,1036.58,733.61
2018,6,11,12,0,924.0,119.0,2.7,30.3,1012.0,1041.57,735.99
2018,6,11,12,15,925.5,118.0,2.75,30.55,1011.0,1042.05,735.98
2018,6,11,12,30,927.0,117.0,2.8,30.8,1010.0,1039.01,733.92
2018,6,11,12,45,928.0,115.5,2.85,31.05,1002.0,1031.45,729.14
2018,6,11,13,0,929.0,114.0,2.9,31.3,994.0,1020.34,722.27
2018,6,11,13,15,926.5,113.0,3.0,31.4,978.0,1002.86,712.32
2018,6,11,13,30,924.0,112.0,3.1,31.5,962.0,982.02,700.26
2018,6,11,13,45,920.0,110.5,3.15,31.65,939.0,956.04,684.37
2018,6,11,14,0,916.0,109.0,3.2,31.8,916.0,926.98,666.48
2018,6,11,14,15,910.5,107.5,3.3,31.75,887.0,893.68,646.58
2018,6,11,14,30,905.0,106.0,3.4,31.7,858.0,857.69,624.69
2018,6,11,14,45,893.0,105.5,3.45,31.7,821.0,815.04,597.7
2018,6,11,15,0,881.0,105.0,3.5,31.7,784.0,770.54,569.16
2018,6,11,15,15,873.5,101.0,3.5,31.7,744.5,724.18,538.76
2018,6,11,15,30,866.0,97.0,3.5,31.7,705.0,676.09,505.48
2018,6,11,15,45,852.0,95.0,3.6,31.25,660.5,624.46,469.27
2018,6,11,16,0,838.0,93.0,3.7,30.8,616.0,572.52,431.57
2018,6,11,16,15,820.5,89.0,3.7,30.35,568.0,515.58,388.74
2018,6,11,16,30,803.0,85.0,3.7,29.9,520.0,458.93,344.67
2018,6,11,16,45,780.5,82.0,3.75,29.4,471.0,401.76,298.84
2018,6,11,17,0,758.0,79.0,3.8,28.9,422.0,345.94,252.61
2018,6,11,17,15,725.5,75.0,3.75,27.95,371.5,287.83,204.04
2018,6,11,17,30,693.0,71.0,3.7,27.0,321.0,230.77,155.76
2018,6,11,17,45,646.5,66.0,3.7,26.05,271.0,175.31,109.92
2018,6,11,18,0,600.0,61.0,3.7,25.1,221.0,125.01,70.89
2018,6,11,18,15,531.5,54.0,3.8,23.85,174.0,76.91,39.93
2018,6,11,18,30,463.0,47.0,3.9,22.6,127.0,36.95,25.94
2018,6,11,18,45,358.0,38.5,3.95,21.35,88.5,30.5,19.91
2018,6,11,19,0,253.0,30.0,4.0,20.1,50.0,24.97,11.98
2018,6,11,19,15,140.5,17.5,4.1,19.3,27.5,16.68,0.0
2018,6,11,19,30,28.0,5.0,4.2,18.5,5.0,4.77,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,12,4,45,80.5,8.0,2.0,12.85,11.0,7.63,0.0
2018,6,12,5,0,161.0,16.0,2.2,13.3,22.0,15.25,0.0
2018,6,12,5,15,294.5,25.5,2.3,14.0,55.5,20.51,9.19
2018,6,12,5,30,428.0,35.0,2.4,14.7,89.0,27.29,17.82
2018,6,12,5,45,509.5,41.0,2.55,15.4,133.0,31.65,22.18
2018,6,12,6,0,591.0,47.0,2.7,16.1,177.0,76.67,39.16
2018,6,12,6,15,643.0,52.0,2.6,17.0,226.0,124.09,70.66
2018,6,12,6,30,695.0,57.0,2.5,17.9,275.0,177.55,113.28
2018,6,12,6,45,731.5,60.5,2.35,18.8,326.0,231.71,160.0
2018,6,12,7,0,768.0,64.0,2.2,19.7,377.0,289.6,210.33
2018,6,12,7,15,793.5,67.0,2.2,21.0,427.5,346.57,259.23
2018,6,12,7,30,819.0,70.0,2.2,22.3,478.0,406.58,308.87
