Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,907.0,87.5,4.8,33.7,761.5,750.96,557.01
2018,7,11,15,30,895.0,87.0,4.8,33.7,721.0,702.32,524.61
2018,7,11,15,45,875.5,86.5,5.0,32.55,674.0,647.63,488.16
2018,7,11,16,0,856.0,86.0,5.2,31.4,627.0,592.63,449.86
2018,7,11,16,15,846.0,81.5,5.25,30.55,581.5,538.78,409.93
2018,7,11,16,30,836.0,77.0,5.3,29.7,536.0,484.27,367.88
2018,7,11,16,45,813.0,74.0,5.3,28.8,485.5,424.42,320.2
2018,7,11,17,0,790.0,71.0,5.3,27.9,435.0,366.27,272.17
2018,7,11,17,15,758.5,67.5,5.2,26.8,383.5,306.51,221.78
2018,7,11,17,30,727.0,64.0,5.1,25.7,332.0,249.56,172.77
2018,7,11,17,45,684.5,59.5,5.0,24.6,281.5,192.56,124.36
2018,7,11,18,0,642.0,55.0,4.9,23.5,231.0,140.22,81.8
2018,7,11,18,15,579.0,49.5,4.7,22.55,183.5,87.8,44.81
2018,7,11,18,30,516.0,44.0,4.5,21.6,136.0,44.91,23.7
2018,7,11,18,45,417.0,36.0,4.35,20.65,95.5,27.91,17.92
2018,7,11,19,0,318.0,28.0,4.2,19.7,55.0,22.69,11.28
2018,7,11,19,15,182.5,17.0,4.1,19.25,30.5,16.2,0.0
2018,7,11,19,30,47.0,6.0,4.0,18.8,6.0,5.72,0.0
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,7.63,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,15.91,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,26.02,15.27
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,31.96,22.0
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,55.31,30.66
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,96.88,54.94
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,144.89,90.99
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,195.21,132.86
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,250.87,180.66
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,305.22,228.04
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,363.7,277.79
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,419.01,323.69
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,475.6,369.0
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,529.68,410.89
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,583.91,451.41
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,634.59,487.91
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,682.47,521.3
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,715.56,542.06
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,740.88,556.73
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,770.21,574.76
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,795.51,589.61
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,806.66,594.12
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,811.87,594.6
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,812.09,592.06
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,807.96,586.62
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,810.0,586.67
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,809.81,585.22
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,839.33,605.14
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,867.25,623.65
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,927.65,666.88
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,978.09,699.71
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,978.07,698.8
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,974.2,695.9
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,958.43,686.43
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,939.45,674.99
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,910.19,656.94
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,878.83,637.45
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,855.14,624.34
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,822.62,605.08
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,784.23,581.4
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,747.14,558.31
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,701.61,527.73
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,654.9,494.63
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,605.48,461.67
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,555.56,426.96
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,502.27,387.16
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,449.42,346.23
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,392.98,301.1
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,339.17,256.51
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,284.1,209.75
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,232.15,164.9
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,177.03,119.27
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,129.95,82.2
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,84.39,50.01
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,49.19,30.6
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,32.32,21.73
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,22.73,11.19
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,15.73,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,1.91,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,4.22,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.48,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,10.18,3.11
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,13.89,6.0
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,23.65,14.32
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,33.41,22.6
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,44.59,31.96
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,55.79,41.19
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,125.57,97.39
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,202.86,158.99
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,264.14,207.11
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,334.68,261.92
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,309.72,241.65
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,274.58,212.84
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,404.95,315.23
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,552.35,426.74
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,601.91,461.13
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,651.81,495.48
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,549.23,415.42
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,423.09,316.79
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,556.81,416.98
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,692.25,514.02
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,787.89,581.41
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,889.56,650.74
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,914.08,665.07
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,936.33,678.4
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,967.39,697.75
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,993.14,713.53
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,996.02,714.44
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,995.6,713.48
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,976.24,700.55
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,963.17,691.92
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,956.86,688.4
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,939.7,677.83
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,899.09,651.66
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,855.49,623.45
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,834.77,610.82
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,810.77,595.83
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,785.12,579.98
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,752.19,559.03
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,707.36,529.13
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,661.17,497.21
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,612.58,463.26
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,561.57,426.48
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,507.56,386.1
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,453.89,344.61
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,398.23,300.23
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,344.1,255.59
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,286.16,207.32
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,232.62,161.73
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,179.26,116.94
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,130.88,78.04
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,84.39,45.5
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,45.47,25.5
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,29.78,19.33
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,23.75,11.61
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,16.2,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.77,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,6.67,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,14.72,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,24.28,13.43
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,30.3,20.43
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,52.34,28.74
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,92.88,51.64
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,140.82,87.21
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,190.63,129.09
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,245.18,176.61
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,301.23,225.82
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,358.34,275.05
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,413.41,321.39
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,469.92,367.3
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,524.31,410.34
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,578.93,452.16
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,628.99,489.3
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,679.13,525.41
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,725.76,556.74
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,770.88,586.57
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,811.74,612.88
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,850.45,637.41
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,884.55,659.14
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,916.0,678.96
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,942.77,695.42
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,966.47,709.81
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,983.76,721.13
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,997.55,730.24
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,1008.75,737.59
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,1016.59,742.82
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,1018.54,745.18
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,1017.0,745.35
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,974.76,718.31
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,916.33,677.52
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,904.21,671.89
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,888.36,663.45
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,904.37,677.01
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,910.94,683.52
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,879.01,663.02
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,844.44,640.7
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,805.21,614.88
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,763.83,587.25
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,718.33,555.53
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,671.37,521.99
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,620.78,485.88
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,570.15,448.45
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,515.33,405.59
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,460.8,361.57
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,404.44,314.69
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,349.51,267.59
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,292.29,217.56
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,236.21,167.96
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,181.97,120.78
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,132.52,79.76
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,84.67,45.47
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,44.32,24.62
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,28.48,18.55
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,22.85,10.92
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,15.73,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.77,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,5.72,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,14.44,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,23.45,12.64
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,28.61,19.06
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,50.69,26.76
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,93.64,50.64
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,144.03,88.14
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,197.7,133.54
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,254.09,183.07
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,310.46,233.2
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,369.62,284.74
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,427.01,333.65
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,486.04,382.27
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,542.16,427.07
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,598.38,470.44
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,651.67,510.25
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,704.17,547.82
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,751.85,579.62
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,797.65,609.62
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,839.52,636.01
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,878.84,660.25
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,915.1,683.51
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,948.6,704.79
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,976.77,722.26
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,1001.78,737.62
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,1021.55,750.43
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,1037.86,761.07
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,1049.66,768.67
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,1057.85,774.01
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,1059.39,775.88
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,1057.25,775.45
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,1049.95,772.08
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,1039.02,766.34
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,1023.0,757.18
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,1003.47,745.68
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,978.64,730.58
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,950.58,713.22
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,918.04,692.81
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,882.61,670.24
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,842.35,644.13
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,799.7,616.0
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,752.84,583.44
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,704.32,549.29
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,652.12,511.12
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,598.95,471.06
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,542.17,426.42
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,485.42,380.41
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,425.42,330.52
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,366.97,280.36
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,307.17,227.99
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,250.21,177.3
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,192.99,127.37
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,138.46,82.02
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,87.7,45.74
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,44.6,24.1
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,28.15,18.29
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,22.97,10.78
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,16.2,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,5.72,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,16.2,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,22.61,11.77
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,27.38,18.01
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,49.38,25.34
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,94.2,49.98
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,148.46,90.49
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,202.0,135.93
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,260.11,187.08
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,317.32,237.94
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,377.17,289.97
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,435.85,339.56
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,494.55,387.4
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,551.31,432.19
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,608.05,475.34
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,661.21,514.3
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,713.43,550.7
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,762.53,582.69
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,809.84,612.86
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,852.67,639.45
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,893.02,663.99
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,928.65,685.71
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,961.42,705.36
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,989.33,721.43
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,1013.95,735.27
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,1033.17,746.64
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,1048.83,755.77
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,1059.84,762.0
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,1067.16,765.96
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,1068.79,767.51
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,1066.68,766.78
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,1058.37,762.16
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,1046.42,755.28
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,1029.82,746.2
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,1009.7,734.81
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,984.78,720.36
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,956.63,703.65
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,923.5,683.56
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,887.49,661.32
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,847.26,635.91
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,804.71,608.55
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,757.22,576.28
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,708.07,542.38
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,654.91,505.05
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,600.83,465.7
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,544.17,422.19
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,487.33,377.09
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,428.0,328.66
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,369.8,279.52
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,309.49,227.54
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,251.97,177.06
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,194.15,127.14
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,138.96,81.65
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,87.85,45.46
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,44.53,23.95
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,28.23,18.22
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,23.07,10.46
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,16.2,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.72,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,16.2,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,22.73,11.56
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,27.48,18.03
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,48.86,25.13
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,93.06,50.29
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,140.98,86.85
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,196.44,132.42
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,257.37,184.57
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,315.54,235.75
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,377.12,288.75
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,436.1,338.38
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,495.19,386.35
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,551.84,430.68
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,608.41,473.29
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,662.37,512.44
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,715.35,549.05
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,763.56,580.16
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,809.8,609.36
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,852.04,635.48
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,891.62,659.45
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,927.54,680.96
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,960.63,700.41
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,988.79,716.05
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,1013.72,729.5
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,1033.33,740.56
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,1049.41,749.44
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,1060.92,755.48
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,1068.75,759.29
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,1069.88,759.77
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,1067.29,758.05
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,1059.04,753.17
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,1047.19,746.12
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,1031.22,736.52
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,1011.74,724.75
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,986.45,709.24
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,957.91,691.62
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,924.52,671.3
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,888.3,648.96
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,848.22,623.96
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,805.79,597.06
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,757.54,565.18
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,707.64,531.54
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,655.29,495.24
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,602.15,457.09
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,545.23,414.69
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,487.66,370.28
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,427.71,322.58
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,369.17,274.35
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,309.63,224.46
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,252.89,175.85
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,193.28,125.65
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,140.51,83.0
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,89.39,47.29
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,46.55,25.92
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,29.69,19.3
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,23.14,10.07
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,15.73,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.77,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,16.2,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,23.8,11.99
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,29.37,19.6
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,49.61,26.98
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,92.84,50.8
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,143.78,88.25
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,195.8,131.73
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,254.42,182.41
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,311.04,232.04
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,370.51,283.02
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,428.05,331.18
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,486.94,378.7
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,542.65,422.17
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,597.76,463.69
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,650.73,502.05
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,702.89,538.54
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,750.56,569.56
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,796.41,598.84
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,837.22,624.27
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,875.38,647.61
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,906.86,666.77
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,934.79,683.51
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,955.84,695.4
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,965.69,700.0
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,990.85,715.74
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,1013.28,729.59
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,998.05,718.71
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,972.36,700.78
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,960.4,692.54
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,946.35,682.79
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,931.33,673.42
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,913.93,662.54
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,918.92,668.96
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,920.49,672.97
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,911.98,669.87
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,898.41,662.65
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,870.58,645.71
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,836.65,624.51
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,790.33,594.82
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,740.73,561.25
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,712.59,542.49
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,678.19,518.54
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,633.62,488.13
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,586.35,454.39
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,532.4,413.21
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,478.33,370.47
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,419.66,322.76
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,362.15,274.38
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,301.8,222.79
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,246.0,174.14
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,189.27,125.57
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,137.72,83.38
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,88.4,48.48
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,47.46,27.56
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,31.2,20.67
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,22.95,9.56
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,14.77,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,16.2,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,24.93,12.41
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,32.32,22.1
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,52.67,30.57
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,93.81,53.48
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,142.68,89.54
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,193.99,132.7
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,249.91,181.48
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,305.39,230.28
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,363.74,280.46
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,421.01,328.59
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,479.54,376.03
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,535.99,419.99
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,591.94,461.95
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,644.73,500.13
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,696.81,536.45
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,746.28,569.28
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,791.35,597.04
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,836.54,624.25
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,880.26,649.83
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,915.24,669.94
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,947.47,688.05
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,974.94,702.72
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,999.26,715.27
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,1018.85,725.69
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,1035.03,734.0
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,1046.26,739.45
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,1053.93,742.77
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,1052.48,741.73
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,1047.43,738.57
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,1032.91,729.5
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,1015.16,718.46
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,1003.6,712.84
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,980.41,699.66
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,957.01,686.65
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,937.85,676.48
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,901.79,655.98
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,858.28,630.13
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,816.38,604.86
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,772.64,577.77
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,732.86,551.08
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,690.46,520.91
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,637.76,486.13
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,584.63,449.47
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,527.03,406.34
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,470.53,362.58
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,412.1,315.9
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,355.31,268.98
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,298.05,220.22
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,243.5,172.97
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,188.11,125.79
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,137.35,84.31
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,88.8,49.73
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,47.84,28.16
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,31.3,20.62
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,23.35,9.23
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,14.3,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,15.73,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,24.63,11.66
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,36.39,25.49
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,54.28,36.35
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,86.11,57.8
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,122.12,85.5
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,172.39,124.29
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,234.14,173.93
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,285.22,216.87
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,340.69,262.82
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,393.25,305.75
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,450.45,350.96
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,502.94,391.21
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,556.81,431.23
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,607.24,467.69
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,658.03,503.37
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,706.94,536.98
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,756.19,569.99
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,799.46,597.06
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,844.35,624.65
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,878.31,645.03
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,909.81,663.66
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,935.74,678.65
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,951.1,686.72
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,969.32,697.32
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,984.44,705.91
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,993.93,711.25
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,1000.18,714.61
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,1002.24,716.1
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,1000.98,715.56
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,995.36,712.19
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,986.31,706.71
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,970.02,697.36
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,950.56,686.11
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,925.66,671.37
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,897.89,654.64
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,865.56,634.97
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,830.75,613.42
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,791.6,588.88
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,753.91,565.02
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,708.22,534.09
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,661.26,500.79
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,610.21,465.6
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,558.79,428.84
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,504.07,387.4
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,450.03,345.17
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,392.48,299.02
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,337.69,253.64
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,281.08,206.01
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,227.98,160.61
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,175.25,116.34
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,128.01,78.41
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,82.73,46.62
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,45.58,27.06
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,29.01,18.53
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,20.5,6.78
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,13.34,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,14.3,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,22.06,9.21
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,31.71,21.28
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,50.9,31.03
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,88.03,52.3
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,134.02,85.88
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,180.81,124.19
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,233.08,168.6
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,284.49,212.99
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,339.32,259.49
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,393.09,304.2
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,448.75,349.04
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,502.04,390.73
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,556.28,431.81
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,606.74,468.87
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,656.85,504.61
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,701.54,535.75
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,744.55,563.91
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,773.17,581.65
