Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,800.29,598.31
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,782.96,582.17
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,753.33,556.51
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,834.64,615.73
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,912.86,668.61
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,932.83,680.71
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,950.14,691.46
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,969.99,703.89
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,986.87,714.58
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,990.72,717.43
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,982.37,712.43
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,978.96,710.84
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,972.12,707.03
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,956.58,697.78
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,937.91,686.51
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,914.28,672.23
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,887.75,655.91
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,856.7,636.28
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,823.14,614.81
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,788.81,592.86
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,747.83,565.98
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,702.54,534.97
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,656.01,501.46
2018,7,21,15,45,764.0,111.0,5.65,29.15,616.5,605.69,465.83
2018,7,21,16,0,750.0,107.0,5.7,28.3,574.0,554.83,428.62
2018,7,21,16,15,732.5,102.5,5.7,27.65,528.5,501.31,387.71
2018,7,21,16,30,715.0,98.0,5.7,27.0,483.0,448.13,345.73
2018,7,21,16,45,690.5,93.5,5.7,26.35,435.5,391.41,299.74
2018,7,21,17,0,666.0,89.0,5.7,25.7,388.0,337.24,254.39
2018,7,21,17,15,631.5,84.0,5.55,24.9,339.5,281.32,206.86
2018,7,21,17,30,597.0,79.0,5.4,24.1,291.0,228.74,161.49
2018,7,21,17,45,550.0,72.0,5.3,23.25,243.5,175.4,116.43
2018,7,21,18,0,503.0,65.0,5.2,22.4,196.0,127.38,77.65
2018,7,21,18,15,436.0,56.5,5.05,21.7,152.5,81.97,45.75
2018,7,21,18,30,369.0,48.0,4.9,21.0,109.0,44.67,26.38
2018,7,21,18,45,276.0,36.5,4.75,20.25,73.5,29.06,18.54
2018,7,21,19,0,183.0,25.0,4.6,19.5,38.0,19.72,5.65
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,12.87,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,13.82,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,21.31,8.09
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,29.31,19.19
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,46.86,26.83
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,83.5,49.36
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,118.89,77.8
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,167.55,115.76
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,225.5,163.24
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,280.45,209.99
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,341.58,261.38
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,399.26,309.44
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,458.64,357.54
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,513.18,400.52
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,568.17,442.48
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,619.44,480.4
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,670.15,516.81
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,714.47,546.75
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,759.45,576.15
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,800.23,602.4
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,838.94,626.95
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,873.17,648.51
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,904.78,668.17
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,931.29,684.58
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,954.77,698.97
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,973.14,710.58
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,988.26,720.15
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,998.08,725.91
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,1004.52,729.59
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,1007.56,731.71
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,1007.17,731.88
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,1001.32,728.71
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,991.99,723.36
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,975.37,713.68
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,955.5,701.87
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,931.03,687.07
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,903.55,670.16
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,871.52,650.39
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,836.92,628.67
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,797.71,603.58
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,756.43,576.66
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,710.59,545.04
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,663.36,511.56
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,614.67,477.25
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,563.52,439.89
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,508.39,397.06
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,453.78,353.3
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,396.63,306.25
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,341.19,259.24
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,283.04,209.13
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,229.44,162.18
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,175.36,115.89
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,126.57,76.08
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,80.34,43.55
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,42.2,24.26
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,27.28,17.04
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,19.65,4.83
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,12.39,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,12.87,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,20.46,6.89
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,26.19,16.57
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,43.34,23.28
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,84.33,44.82
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,133.16,80.2
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,184.1,122.72
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,241.59,172.65
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,296.59,221.17
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,354.58,271.27
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,411.55,319.29
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,469.98,366.8
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,525.24,410.3
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,580.63,452.38
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,632.57,490.38
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,683.74,526.38
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,731.39,557.6
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,777.56,587.26
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,820.28,614.06
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,860.93,639.06
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,896.26,660.57
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,928.84,680.07
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,956.63,696.41
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,981.24,710.63
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,1000.62,721.86
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,1016.54,730.91
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,1027.43,736.95
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,1034.73,740.79
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,1035.91,742.43
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,1033.46,742.12
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,1025.45,738.37
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,1013.93,732.39
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,998.37,724.47
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,979.4,714.3
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,955.16,700.88
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,927.76,685.18
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,895.99,665.77
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,861.43,644.26
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,821.58,618.84
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,779.44,591.49
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,733.15,559.81
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,685.27,526.51
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,633.64,489.36
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,581.2,450.47
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,524.8,407.06
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,468.09,362.05
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,406.0,311.5
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,346.71,261.81
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,289.83,212.88
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,233.93,164.09
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,179.68,117.31
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,129.62,76.14
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,80.85,42.25
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,40.8,22.81
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,26.96,16.68
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,20.8,4.4
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,12.87,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,12.87,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,20.59,6.08
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,26.77,16.94
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,43.67,23.87
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,84.68,45.39
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,133.75,80.8
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,184.12,122.71
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,241.17,172.18
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,296.79,221.15
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,355.53,271.83
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,412.91,320.15
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,471.84,368.03
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,528.04,412.23
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,583.76,454.57
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,635.82,492.7
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,687.24,528.92
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,734.18,559.85
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,779.2,588.98
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,820.34,614.9
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,858.85,638.72
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,894.43,660.59
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,927.37,680.52
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,955.09,697.11
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,979.76,711.68
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,1000.29,723.7
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,1017.48,733.6
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,1028.23,739.67
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,1035.43,743.54
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,1037.08,745.36
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,1035.12,745.0
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,1027.08,740.63
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,1015.51,734.07
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,999.96,725.55
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,981.01,714.81
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,956.33,700.22
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,928.5,683.44
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,896.79,664.04
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,862.28,642.55
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,822.19,617.09
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,779.88,589.76
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,732.87,557.71
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,684.33,523.96
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,633.23,488.46
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,582.16,451.59
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,526.29,408.48
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,470.49,364.04
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,411.98,316.19
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,354.78,267.86
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,295.84,216.97
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,239.81,167.83
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,182.1,118.38
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,130.95,76.6
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,80.96,41.69
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,39.04,21.31
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,25.68,15.51
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,19.94,2.75
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,12.87,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,11.91,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,17.8,3.64
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,22.8,13.58
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,41.69,21.49
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,84.93,43.15
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,135.91,79.78
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,188.91,124.07
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,246.47,174.19
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,304.0,224.49
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,364.13,275.66
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,422.45,323.78
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,480.86,370.02
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,536.78,412.97
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,592.62,454.17
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,646.35,492.21
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,699.12,527.66
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,746.75,557.11
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,792.38,584.61
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,834.27,608.91
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,873.56,631.04
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,909.36,651.42
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,942.31,669.75
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,969.31,683.8
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,993.1,695.75
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,1013.13,707.02
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,1029.67,716.16
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,1039.6,721.11
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,1045.91,723.93
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,1045.16,724.3
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,1040.74,722.52
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,1037.06,721.43
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,1029.56,717.96
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,1012.72,709.74
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,992.43,699.89
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,966.18,685.7
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,936.94,669.41
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,895.8,645.44
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,853.29,620.18
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,807.4,592.37
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,756.35,560.4
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,717.63,534.54
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,675.25,504.93
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,616.16,465.34
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,557.83,424.72
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,501.09,383.18
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,444.43,340.11
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,395.85,301.4
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,344.63,258.77
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,284.19,207.98
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,229.3,160.99
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,171.04,113.31
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,122.49,75.8
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,79.17,44.29
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,40.34,23.47
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,26.2,15.91
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,17.38,0.39
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,10.48,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,12.87,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,20.86,3.99
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,27.95,17.84
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,44.18,25.27
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,84.37,46.49
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,132.92,81.38
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,184.1,123.74
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,240.47,172.28
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,295.88,220.53
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,354.44,270.41
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,412.1,318.22
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,469.94,364.47
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,525.96,407.93
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,582.27,450.05
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,635.37,488.37
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,687.7,524.9
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,734.22,555.52
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,778.64,583.34
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,818.95,607.9
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,856.37,630.17
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,891.48,651.85
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,924.08,671.72
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,951.7,687.81
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,976.34,701.92
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,996.79,715.07
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,1005.09,720.45
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,1016.3,727.6
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,1024.21,732.68
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,1026.8,735.38
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,1026.0,736.46
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,1020.27,734.6
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,1011.11,730.55
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,995.59,722.96
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,976.75,713.14
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,948.02,696.44
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,910.04,673.32
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,853.81,638.1
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,794.81,598.67
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,753.04,571.57
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,709.68,542.64
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,687.48,528.04
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,658.65,507.97
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,615.52,478.98
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,569.67,446.62
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,518.56,407.06
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,466.36,365.25
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,408.23,317.35
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,350.1,267.98
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,291.9,217.44
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,236.51,168.53
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,180.38,120.1
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,129.58,78.36
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,80.91,43.95
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,40.52,23.81
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,26.37,16.14
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,18.16,0.0
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,11.44,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,18.19,1.48
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,28.38,18.18
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,45.66,27.99
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,84.26,50.44
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,130.03,84.15
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,177.62,123.66
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,231.45,169.87
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,284.43,215.85
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,340.69,263.86
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,395.14,309.43
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,451.19,354.89
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,506.04,398.04
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,561.72,440.46
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,612.95,478.38
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,663.78,514.92
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,716.38,552.41
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,767.47,587.73
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,816.52,619.97
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,865.23,651.53
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,900.95,674.21
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,934.07,695.04
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,962.65,712.3
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,988.16,727.6
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,998.91,734.14
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,1014.5,744.08
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,1024.3,749.82
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,1030.72,753.47
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,1037.99,758.84
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,1041.73,762.0
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,1040.79,762.03
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,1035.86,759.54
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,1019.1,749.9
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,998.92,738.04
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,973.01,721.96
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,943.99,703.72
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,910.67,683.27
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,874.64,660.74
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,833.55,634.39
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,790.32,606.17
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,742.85,573.37
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,693.92,538.53
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,642.23,501.46
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,587.75,461.12
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,531.33,417.15
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,475.3,372.08
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,415.26,322.5
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,355.79,271.96
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,295.08,219.62
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,238.07,169.67
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,181.1,120.86
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,130.24,79.44
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,81.26,45.38
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,42.45,26.1
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,27.95,17.35
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,17.46,0.0
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,8.1,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,14.34,0.0
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,29.81,19.4
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,48.82,33.11
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,82.76,56.07
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,123.29,86.78
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,167.25,122.43
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,216.61,163.47
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,266.94,205.7
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,320.33,249.9
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,371.61,291.62
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,425.66,334.41
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,477.54,374.54
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,531.0,414.72
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,581.9,451.79
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,633.37,488.25
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,678.92,519.59
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,723.63,549.63
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,764.64,576.34
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,802.02,600.09
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,837.46,622.92
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,871.29,644.39
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,900.43,662.22
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,927.49,678.52
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,947.9,691.13
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,965.73,702.06
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,977.38,708.66
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,986.17,713.46
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,996.21,720.16
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,1003.03,724.33
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,1006.3,726.46
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,999.34,722.05
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,989.13,716.7
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,969.47,705.21
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,943.98,689.99
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,915.76,673.04
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,883.13,653.8
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,848.16,632.71
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,804.47,605.05
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,759.38,575.03
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,713.01,542.27
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,665.55,508.1
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,614.78,473.3
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,563.29,436.65
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,505.56,392.8
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,448.44,348.06
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,390.41,301.32
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,334.34,254.79
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,279.87,208.7
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,228.44,164.44
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,173.81,118.59
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,123.54,78.13
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,78.43,46.24
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,41.66,26.18
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,26.91,16.24
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,15.82,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,9.05,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,15.91,0.0
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,29.04,18.54
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,45.81,30.4
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,78.13,50.56
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,121.8,82.47
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,168.34,120.17
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,221.49,164.78
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,273.78,209.55
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,330.17,257.16
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,383.98,301.89
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,440.14,347.28
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,495.88,391.02
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,550.41,432.61
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,602.01,470.88
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,653.82,508.27
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,702.71,543.22
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,751.17,577.11
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,794.66,607.12
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,836.99,635.23
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,873.98,659.61
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,908.98,682.51
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,925.59,693.12
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,938.11,701.17
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,949.37,708.33
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,957.35,713.39
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,989.13,735.0
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,1011.54,750.19
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,996.23,739.86
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,970.51,722.34
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,951.88,709.63
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,930.7,695.38
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,900.36,674.87
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,869.25,653.69
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,793.91,600.08
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,713.33,542.03
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,641.95,490.29
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,566.22,434.52
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,514.67,397.04
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,464.98,360.31
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,497.17,387.73
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,513.58,402.43
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,450.22,354.07
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,392.15,309.33
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,372.05,294.66
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,346.78,274.83
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,311.9,246.21
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,277.02,216.48
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,247.88,189.2
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,212.56,155.07
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,168.37,115.0
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,123.33,75.81
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,76.63,43.16
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,39.57,24.55
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,24.95,14.63
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,15.04,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,9.05,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,15.89,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,29.77,19.01
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,47.14,31.6
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,80.88,53.16
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,123.11,84.15
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,166.45,119.88
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,213.94,160.12
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,265.97,203.9
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,322.78,251.04
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,375.28,294.06
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,430.18,337.7
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,483.39,378.87
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,538.05,419.91
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,592.1,459.19
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,644.11,495.9
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,691.65,528.6
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,738.89,560.28
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,777.5,585.3
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,814.5,608.76
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,850.59,631.93
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,884.76,653.45
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,920.65,675.47
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,954.79,696.12
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,966.14,701.87
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,973.71,705.38
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,963.15,696.32
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,948.69,684.53
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,980.85,707.28
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,1008.83,724.82
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,1003.23,720.88
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,1001.34,719.69
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,985.2,710.35
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,965.96,699.12
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,942.12,684.73
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,915.3,668.37
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,881.52,648.4
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,845.47,626.61
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,806.06,602.12
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,762.0,573.86
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,714.75,540.68
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,666.58,506.2
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,612.44,469.28
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,558.52,431.12
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,500.65,387.66
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,444.29,343.94
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,386.23,297.57
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,330.97,252.13
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,272.11,203.3
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,220.12,159.5
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,166.62,115.37
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,119.87,78.42
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,76.16,47.26
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,41.01,29.53
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,25.33,14.6
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,11.77,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
