Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,10,5,15,49.5,6.5,3.25,13.15,8.0,0.0,0.0
2018,8,10,5,30,99.0,13.0,3.3,13.6,16.0,12.39,0.0
2018,8,10,5,45,218.5,26.0,3.4,14.1,48.5,21.28,8.32
2018,8,10,6,0,338.0,39.0,3.5,14.6,81.0,34.67,24.05
2018,8,10,6,15,416.5,50.0,3.4,15.4,126.0,73.47,40.85
2018,8,10,6,30,495.0,61.0,3.3,16.2,171.0,122.01,75.14
2018,8,10,6,45,547.5,69.5,3.25,17.05,220.5,172.75,116.72
2018,8,10,7,0,600.0,78.0,3.2,17.9,270.0,229.65,165.52
2018,8,10,7,15,636.5,85.5,3.15,19.05,321.0,286.43,214.85
2018,8,10,7,30,673.0,93.0,3.1,20.2,372.0,346.89,266.16
2018,8,10,7,45,698.0,99.5,3.05,21.35,422.0,404.76,314.05
2018,8,10,8,0,723.0,106.0,3.0,22.5,472.0,464.37,361.43
2018,8,10,8,15,743.0,111.0,3.0,23.4,519.5,521.18,405.36
2018,8,10,8,30,763.0,116.0,3.0,24.3,567.0,578.37,447.93
2018,8,10,8,45,777.5,121.5,3.0,25.25,612.0,632.68,486.74
2018,8,10,9,0,792.0,127.0,3.0,26.2,657.0,686.42,523.78
2018,8,10,9,15,798.0,133.0,3.0,27.1,695.0,733.55,554.87
2018,8,10,9,30,804.0,139.0,3.0,28.0,733.0,778.85,582.7
2018,8,10,9,45,805.5,146.5,3.05,28.9,766.0,819.96,607.41
2018,8,10,10,0,807.0,154.0,3.1,29.8,799.0,858.51,630.03
2018,8,10,10,15,815.0,156.0,3.2,30.5,827.5,894.52,651.49
2018,8,10,10,30,823.0,158.0,3.3,31.2,856.0,928.04,671.13
2018,8,10,10,45,828.5,160.0,3.4,31.85,878.0,956.55,687.51
2018,8,10,11,0,834.0,162.0,3.5,32.5,900.0,982.1,701.95
2018,8,10,11,15,838.0,163.0,3.6,32.95,915.0,1002.07,713.38
2018,8,10,11,30,842.0,164.0,3.7,33.4,930.0,1018.77,722.81
2018,8,10,11,45,844.5,163.5,3.8,33.8,937.0,1029.06,728.4
2018,8,10,12,0,847.0,163.0,3.9,34.2,944.0,1035.88,731.93
2018,8,10,12,15,846.5,163.5,4.0,34.4,943.5,1037.21,732.72
2018,8,10,12,30,846.0,164.0,4.1,34.6,943.0,1035.0,731.42
2018,8,10,12,45,843.0,164.0,4.15,34.85,934.5,1026.27,725.65
2018,8,10,13,0,840.0,164.0,4.2,35.1,926.0,1014.1,717.85
2018,8,10,13,15,837.5,162.0,4.35,35.05,910.5,996.98,708.43
2018,8,10,13,30,835.0,160.0,4.5,35.0,895.0,976.59,696.91
2018,8,10,13,45,830.5,157.0,4.6,35.0,872.0,950.11,681.02
2018,8,10,14,0,826.0,154.0,4.7,35.0,849.0,920.66,663.14
2018,8,10,14,15,817.0,152.0,4.8,34.75,819.0,885.46,642.14
2018,8,10,14,30,808.0,150.0,4.9,34.5,789.0,847.88,619.46
2018,8,10,14,45,800.5,144.5,4.95,34.2,753.5,805.78,593.26
2018,8,10,15,0,793.0,139.0,5.0,33.9,718.0,761.63,565.28
2018,8,10,15,15,774.5,136.5,5.0,33.9,675.0,710.69,530.74
2018,8,10,15,30,756.0,134.0,5.0,33.9,632.0,660.09,494.8
2018,8,10,15,45,743.5,128.0,5.05,33.0,589.0,608.07,459.04
2018,8,10,16,0,731.0,122.0,5.1,32.1,546.0,555.44,421.52
2018,8,10,16,15,710.5,116.0,5.1,31.3,498.0,498.24,378.93
2018,8,10,16,30,690.0,110.0,5.1,30.5,450.0,441.79,335.41
2018,8,10,16,45,659.5,103.5,5.1,29.7,399.5,381.73,287.71
2018,8,10,17,0,629.0,97.0,5.1,28.9,349.0,324.15,240.51
2018,8,10,17,15,587.0,89.5,5.0,27.8,298.5,264.94,191.39
2018,8,10,17,30,545.0,82.0,4.9,26.7,248.0,210.18,145.35
2018,8,10,17,45,486.0,72.5,4.85,25.6,199.5,155.22,100.53
2018,8,10,18,0,427.0,63.0,4.8,24.5,151.0,107.36,63.83
2018,8,10,18,15,342.0,50.5,4.8,23.55,108.5,61.24,33.65
2018,8,10,18,30,257.0,38.0,4.8,22.6,66.0,29.63,18.47
2018,8,10,18,45,153.5,23.0,4.75,21.7,37.5,18.22,0.0
2018,8,10,19,0,50.0,8.0,4.7,20.8,9.0,7.63,0.0
2018,8,10,19,15,25.0,4.0,4.7,20.35,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,11,5,15,35.0,6.0,4.3,14.8,7.0,0.0,0.0
2018,8,11,5,30,70.0,12.0,4.4,15.2,14.0,11.44,0.0
2018,8,11,5,45,170.0,27.5,4.45,15.65,44.5,21.74,7.68
2018,8,11,6,0,270.0,43.0,4.5,16.1,75.0,36.23,25.11
2018,8,11,6,15,348.0,56.0,4.5,16.9,118.5,72.79,42.48
2018,8,11,6,30,426.0,69.0,4.5,17.7,162.0,118.88,75.13
2018,8,11,6,45,482.5,78.5,4.45,18.5,210.5,168.71,115.5
2018,8,11,7,0,539.0,88.0,4.4,19.3,259.0,223.73,162.13
2018,8,11,7,15,580.0,96.5,4.45,20.3,310.0,279.37,210.13
2018,8,11,7,30,621.0,105.0,4.5,21.3,361.0,339.3,260.93
2018,8,11,7,45,651.0,112.0,4.5,22.35,411.5,397.01,308.79
2018,8,11,8,0,681.0,119.0,4.5,23.4,462.0,457.09,356.91
2018,8,11,8,15,704.0,124.0,4.5,24.15,510.0,513.43,401.06
2018,8,11,8,30,727.0,129.0,4.5,24.9,558.0,570.73,444.45
2018,8,11,8,45,743.5,135.0,4.5,25.65,603.0,625.51,484.53
2018,8,11,9,0,760.0,141.0,4.5,26.4,648.0,680.01,523.14
2018,8,11,9,15,771.0,145.5,4.55,27.0,687.5,726.68,555.64
2018,8,11,9,30,782.0,150.0,4.6,27.6,727.0,773.3,586.52
2018,8,11,9,45,789.0,156.0,4.65,28.25,761.5,816.57,614.03
2018,8,11,10,0,796.0,162.0,4.7,28.9,796.0,857.73,639.74
2018,8,11,10,15,800.0,166.5,4.75,29.25,823.5,892.42,661.57
2018,8,11,10,30,804.0,171.0,4.8,29.6,851.0,924.44,681.49
2018,8,11,10,45,809.0,173.5,4.85,29.95,873.0,952.55,698.72
2018,8,11,11,0,814.0,176.0,4.9,30.3,895.0,977.75,713.99
2018,8,11,11,15,802.5,187.0,5.0,30.45,905.5,992.35,723.28
2018,8,11,11,30,791.0,198.0,5.1,30.6,916.0,1003.27,730.28
2018,8,11,11,45,784.5,203.5,5.2,30.7,920.5,1010.11,734.88
2018,8,11,12,0,778.0,209.0,5.3,30.8,925.0,1020.47,741.94
2018,8,11,12,15,794.0,198.5,5.4,30.75,928.5,1020.41,742.68
2018,8,11,12,30,810.0,188.0,5.5,30.7,932.0,1023.79,745.87
2018,8,11,12,45,821.5,178.0,5.6,30.6,927.0,1019.53,744.24
2018,8,11,13,0,833.0,168.0,5.7,30.5,922.0,1011.59,740.3
2018,8,11,13,15,827.5,168.0,5.75,30.3,906.0,993.66,729.75
2018,8,11,13,30,822.0,168.0,5.8,30.1,890.0,972.56,717.14
2018,8,11,13,45,809.5,169.0,5.85,29.9,864.5,942.9,698.72
2018,8,11,14,0,797.0,170.0,5.9,29.7,839.0,910.7,678.48
2018,8,11,14,15,784.0,169.0,5.9,29.35,807.5,873.72,654.96
2018,8,11,14,30,771.0,168.0,5.9,29.0,776.0,834.7,629.81
2018,8,11,14,45,756.5,165.0,5.9,28.7,739.0,793.5,602.76
2018,8,11,15,0,742.0,162.0,5.9,28.4,702.0,747.71,571.81
2018,8,11,15,15,717.5,160.0,5.9,28.4,657.5,694.56,533.35
2018,8,11,15,30,693.0,158.0,5.9,28.4,613.0,641.41,494.22
2018,8,11,15,45,664.0,152.5,5.8,27.5,563.0,582.27,451.34
2018,8,11,16,0,635.0,147.0,5.7,26.6,513.0,524.33,408.19
2018,8,11,16,15,616.0,139.0,5.6,25.9,468.5,470.75,366.87
2018,8,11,16,30,597.0,131.0,5.5,25.2,424.0,417.97,324.94
2018,8,11,16,45,578.5,121.5,5.4,24.5,379.5,365.01,281.62
2018,8,11,17,0,560.0,112.0,5.3,23.8,335.0,313.33,238.05
2018,8,11,17,15,522.0,102.0,5.25,22.95,286.5,254.87,188.7
2018,8,11,17,30,484.0,92.0,5.2,22.1,238.0,202.68,144.03
2018,8,11,17,45,426.0,80.5,5.1,21.3,191.0,149.84,100.32
2018,8,11,18,0,368.0,69.0,5.0,20.5,144.0,103.91,64.56
2018,8,11,18,15,289.0,54.0,4.95,19.8,102.5,60.86,35.61
2018,8,11,18,30,210.0,39.0,4.9,19.1,61.0,30.49,19.3
2018,8,11,18,45,124.0,23.5,4.8,18.4,34.5,18.69,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.7,8.0,7.63,0.0
2018,8,11,19,15,19.0,4.0,4.65,17.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.85,13.85,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.9,14.2,11.0,9.53,0.0
2018,8,12,5,45,120.5,26.5,2.95,14.55,38.5,20.93,6.25
2018,8,12,6,0,196.0,43.0,3.0,14.9,66.0,35.51,24.55
2018,8,12,6,15,265.0,59.5,2.9,15.65,107.0,69.96,43.31
2018,8,12,6,30,334.0,76.0,2.8,16.4,148.0,113.0,74.55
2018,8,12,6,45,387.0,90.0,2.75,17.15,195.0,159.22,111.88
2018,8,12,7,0,440.0,104.0,2.7,17.9,242.0,211.78,155.96
2018,8,12,7,15,483.0,114.5,2.65,18.7,291.5,264.05,200.41
2018,8,12,7,30,526.0,125.0,2.6,19.5,341.0,320.93,248.01
2018,8,12,7,45,560.0,133.5,2.55,20.35,390.5,376.33,293.42
2018,8,12,8,0,594.0,142.0,2.5,21.2,440.0,437.45,341.76
2018,8,12,8,15,621.0,148.0,2.5,22.1,487.5,492.51,384.04
2018,8,12,8,30,648.0,154.0,2.5,23.0,535.0,549.12,426.05
2018,8,12,8,45,670.0,159.0,2.55,23.9,580.0,602.74,464.66
2018,8,12,9,0,692.0,164.0,2.6,24.8,625.0,656.77,502.37
2018,8,12,9,15,710.5,167.0,2.7,25.65,665.5,706.28,536.17
2018,8,12,9,30,729.0,170.0,2.8,26.5,706.0,755.23,568.75
2018,8,12,9,45,745.0,171.0,2.9,27.3,741.5,799.22,596.6
2018,8,12,10,0,761.0,172.0,3.0,28.1,777.0,841.85,622.81
2018,8,12,10,15,774.0,172.5,3.15,28.75,807.0,875.95,643.67
2018,8,12,10,30,787.0,173.0,3.3,29.4,837.0,911.45,665.35
2018,8,12,10,45,798.0,172.0,3.45,30.05,860.5,941.23,683.12
2018,8,12,11,0,809.0,171.0,3.6,30.7,884.0,968.39,699.12
2018,8,12,11,15,816.0,170.0,3.8,31.05,899.5,988.8,711.9
2018,8,12,11,30,823.0,169.0,4.0,31.4,915.0,1006.1,722.75
2018,8,12,11,45,828.5,167.5,4.15,31.75,923.5,1018.14,729.98
2018,8,12,12,0,834.0,166.0,4.3,32.1,932.0,1026.81,735.16
2018,8,12,12,15,836.0,165.0,4.45,32.25,932.0,1029.01,736.88
2018,8,12,12,30,838.0,164.0,4.6,32.4,932.0,1027.71,736.49
2018,8,12,12,45,839.0,161.0,4.75,32.5,924.0,1019.8,732.14
2018,8,12,13,0,840.0,158.0,4.9,32.6,916.0,1008.41,726.05
2018,8,12,13,15,838.0,155.5,5.0,32.5,900.5,991.15,716.38
2018,8,12,13,30,836.0,153.0,5.1,32.4,885.0,970.58,704.55
2018,8,12,13,45,832.5,150.0,5.2,32.25,863.0,944.89,689.44
2018,8,12,14,0,829.0,147.0,5.3,32.1,841.0,916.17,672.2
2018,8,12,14,15,823.0,143.0,5.35,31.75,811.0,881.32,650.94
2018,8,12,14,30,817.0,139.0,5.4,31.4,781.0,843.91,627.71
2018,8,12,14,45,808.5,134.5,5.45,31.05,745.5,801.57,600.78
2018,8,12,15,0,800.0,130.0,5.5,30.7,710.0,757.23,572.08
2018,8,12,15,15,785.5,127.0,5.5,30.7,669.0,708.3,538.52
2018,8,12,15,30,771.0,124.0,5.5,30.7,628.0,658.34,502.28
2018,8,12,15,45,756.0,119.0,5.5,29.55,583.5,605.29,465.19
2018,8,12,16,0,741.0,114.0,5.5,28.4,539.0,552.0,426.55
2018,8,12,16,15,723.0,107.5,5.45,27.55,491.5,495.02,383.13
2018,8,12,16,30,705.0,101.0,5.4,26.7,444.0,438.53,338.57
2018,8,12,16,45,677.5,94.0,5.3,25.85,394.0,378.38,289.64
2018,8,12,17,0,650.0,87.0,5.2,25.0,344.0,320.37,240.94
2018,8,12,17,15,609.5,80.0,5.1,24.0,293.5,260.92,190.4
2018,8,12,17,30,569.0,73.0,5.0,23.0,243.0,205.72,142.9
2018,8,12,17,45,511.5,64.5,4.85,22.0,195.0,150.64,97.04
2018,8,12,18,0,454.0,56.0,4.7,21.0,147.0,102.44,59.6
2018,8,12,18,15,366.0,45.0,4.6,20.2,104.5,57.42,30.67
2018,8,12,18,30,278.0,34.0,4.5,19.4,62.0,27.6,16.69
2018,8,12,18,45,166.0,21.0,4.4,18.65,35.0,16.69,0.0
2018,8,12,19,0,54.0,8.0,4.3,17.9,8.0,7.63,0.0
2018,8,12,19,15,27.0,4.0,4.3,17.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,5,15,37.0,5.5,3.6,13.55,6.5,0.0,0.0
2018,8,13,5,30,74.0,11.0,3.7,14.0,13.0,10.48,0.0
2018,8,13,5,45,183.0,24.5,3.85,14.4,42.5,19.36,4.24
2018,8,13,6,0,292.0,38.0,4.0,14.8,72.0,33.21,22.5
2018,8,13,6,15,374.0,49.0,4.05,15.4,115.0,69.4,39.0
2018,8,13,6,30,456.0,60.0,4.1,16.0,158.0,115.82,71.71
2018,8,13,6,45,512.5,69.0,4.1,16.55,207.0,165.5,112.4
2018,8,13,7,0,569.0,78.0,4.1,17.1,256.0,221.88,160.92
2018,8,13,7,15,610.0,84.5,4.1,17.75,306.5,277.39,209.78
2018,8,13,7,30,651.0,91.0,4.1,18.4,357.0,337.12,261.5
2018,8,13,7,45,680.5,96.5,4.1,19.05,407.0,394.8,310.59
2018,8,13,8,0,710.0,102.0,4.1,19.7,457.0,454.74,359.95
2018,8,13,8,15,732.0,107.5,4.1,20.35,505.5,512.54,406.08
2018,8,13,8,30,754.0,113.0,4.1,21.0,554.0,570.94,451.14
2018,8,13,8,45,771.0,116.5,4.1,21.65,598.5,624.5,491.19
2018,8,13,9,0,788.0,120.0,4.1,22.3,643.0,677.72,529.76
2018,8,13,9,15,795.0,127.0,4.15,22.85,682.5,726.52,563.89
2018,8,13,9,30,802.0,134.0,4.2,23.4,722.0,773.58,595.08
2018,8,13,9,45,803.5,141.0,4.25,24.0,754.5,814.18,621.14
2018,8,13,10,0,805.0,148.0,4.3,24.6,787.0,852.21,645.13
2018,8,13,10,15,813.5,150.0,4.35,25.0,815.5,888.6,668.25
2018,8,13,10,30,822.0,152.0,4.4,25.4,844.0,922.54,689.52
2018,8,13,10,45,827.5,154.5,4.5,25.8,866.5,951.53,707.57
2018,8,13,11,0,833.0,157.0,4.6,26.2,889.0,977.55,723.72
2018,8,13,11,15,836.5,158.5,4.7,26.35,904.0,997.48,736.72
2018,8,13,11,30,840.0,160.0,4.8,26.5,919.0,1014.13,747.64
2018,8,13,11,45,841.0,161.0,4.9,26.7,926.0,1024.37,754.27
2018,8,13,12,0,842.0,162.0,5.0,26.9,933.0,1031.13,758.74
2018,8,13,12,15,846.0,159.0,5.1,26.8,933.5,1033.22,761.17
2018,8,13,12,30,850.0,156.0,5.2,26.7,934.0,1031.76,761.37
2018,8,13,12,45,854.0,152.0,5.3,26.65,927.5,1025.65,758.43
2018,8,13,13,0,858.0,148.0,5.4,26.6,921.0,1007.07,747.21
2018,8,13,13,15,855.0,147.0,5.5,26.35,905.5,990.46,737.99
2018,8,13,13,30,852.0,146.0,5.6,26.1,890.0,978.64,732.03
2018,8,13,13,45,846.5,144.0,5.65,25.8,867.0,951.7,715.51
2018,8,13,14,0,841.0,142.0,5.7,25.5,844.0,921.78,696.91
2018,8,13,14,15,833.0,140.0,5.75,25.05,814.5,886.85,675.07
2018,8,13,14,30,825.0,138.0,5.8,24.6,785.0,849.41,651.24
2018,8,13,14,45,815.0,135.0,5.85,24.1,749.0,807.04,623.69
2018,8,13,15,0,805.0,132.0,5.9,23.6,713.0,762.75,594.35
2018,8,13,15,15,790.5,128.5,5.9,23.6,671.5,713.01,558.98
2018,8,13,15,30,776.0,125.0,5.9,23.6,630.0,662.23,520.91
2018,8,13,15,45,759.0,120.0,5.8,22.45,584.5,607.61,481.05
2018,8,13,16,0,742.0,115.0,5.7,21.3,539.0,552.99,439.86
2018,8,13,16,15,720.0,109.5,5.6,20.65,490.5,494.8,393.71
2018,8,13,16,30,698.0,104.0,5.5,20.0,442.0,437.53,346.86
2018,8,13,16,45,667.0,98.0,5.45,19.3,391.5,377.25,296.37
2018,8,13,17,0,636.0,92.0,5.4,18.6,341.0,319.51,246.56
2018,8,13,17,15,592.5,84.5,5.3,18.05,290.0,259.46,194.06
2018,8,13,17,30,549.0,77.0,5.2,17.5,239.0,204.06,145.25
2018,8,13,17,45,487.5,67.5,5.05,16.95,190.5,148.58,98.22
2018,8,13,18,0,426.0,58.0,4.9,16.4,142.0,100.51,60.33
2018,8,13,18,15,336.0,46.5,4.85,16.0,100.5,56.8,31.77
2018,8,13,18,30,246.0,35.0,4.8,15.6,59.0,27.42,16.58
2018,8,13,18,45,144.0,21.0,4.7,15.2,33.0,16.74,0.0
2018,8,13,19,0,42.0,7.0,4.6,14.8,7.0,6.67,0.0
2018,8,13,19,15,21.0,3.5,4.5,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,5,15,13.0,4.0,3.8,13.75,4.0,0.0,0.0
2018,8,14,5,30,26.0,8.0,3.9,14.1,8.0,7.63,0.0
2018,8,14,5,45,83.0,25.0,4.05,14.5,33.0,20.64,3.42
2018,8,14,6,0,140.0,42.0,4.2,14.9,58.0,35.36,24.19
2018,8,14,6,15,202.0,62.0,4.3,15.4,98.0,68.15,44.04
2018,8,14,6,30,264.0,82.0,4.4,15.9,138.0,108.98,74.41
2018,8,14,6,45,296.5,97.5,4.45,16.4,176.5,147.91,106.67
2018,8,14,7,0,329.0,113.0,4.5,16.9,215.0,192.16,144.52
2018,8,14,7,15,322.5,129.0,4.5,17.35,244.0,225.42,174.62
2018,8,14,7,30,316.0,145.0,4.5,17.8,273.0,259.12,204.33
2018,8,14,7,45,351.0,162.5,4.5,18.3,322.5,311.08,247.41
2018,8,14,8,0,386.0,180.0,4.5,18.8,372.0,370.75,295.71
2018,8,14,8,15,367.5,200.0,4.5,19.2,398.0,398.89,318.28
2018,8,14,8,30,349.0,220.0,4.5,19.6,424.0,428.57,341.22
2018,8,14,8,45,495.5,204.0,4.5,20.05,518.5,532.56,422.5
2018,8,14,9,0,642.0,188.0,4.5,20.5,613.0,646.92,509.37
2018,8,14,9,15,670.0,188.0,4.5,20.85,655.5,698.51,546.68
2018,8,14,9,30,698.0,188.0,4.5,21.2,698.0,750.39,583.72
2018,8,14,9,45,725.5,183.0,4.55,21.55,736.0,796.68,616.27
2018,8,14,10,0,753.0,178.0,4.6,21.9,774.0,842.36,646.85
2018,8,14,10,15,760.0,182.0,4.6,22.2,802.0,878.34,670.09
2018,8,14,10,30,767.0,186.0,4.6,22.5,830.0,911.94,691.54
2018,8,14,10,45,776.5,186.0,4.65,22.85,853.0,936.19,706.67
2018,8,14,11,0,786.0,186.0,4.7,23.2,876.0,962.52,723.28
2018,8,14,11,15,796.5,183.5,4.75,23.35,892.5,984.49,737.48
2018,8,14,11,30,807.0,181.0,4.8,23.5,909.0,1003.49,749.74
2018,8,14,11,45,812.0,179.5,4.85,23.7,917.0,1014.87,756.81
2018,8,14,12,0,817.0,178.0,4.9,23.9,925.0,1022.9,761.78
2018,8,14,12,15,821.5,174.5,5.0,24.0,925.0,1024.97,763.6
2018,8,14,12,30,826.0,171.0,5.1,24.1,925.0,1023.55,763.22
2018,8,14,12,45,830.5,167.0,5.15,24.15,919.0,1018.09,760.0
2018,8,14,13,0,835.0,163.0,5.2,24.2,913.0,1009.1,754.51
2018,8,14,13,15,833.5,160.0,5.25,24.25,897.5,991.75,743.46
2018,8,14,13,30,832.0,157.0,5.3,24.3,882.0,971.09,730.23
2018,8,14,13,45,830.0,152.5,5.4,24.3,859.5,945.17,713.88
2018,8,14,14,0,828.0,148.0,5.5,24.3,837.0,916.17,695.32
2018,8,14,14,15,822.5,144.5,5.55,24.05,808.0,882.16,673.52
2018,8,14,14,30,817.0,141.0,5.6,23.8,779.0,845.53,649.7
2018,8,14,14,45,808.5,137.0,5.65,23.5,743.5,803.55,621.9
2018,8,14,15,0,800.0,133.0,5.7,23.2,708.0,759.55,592.3
2018,8,14,15,15,785.5,129.5,5.7,23.2,666.5,709.95,556.94
2018,8,14,15,30,771.0,126.0,5.7,23.2,625.0,659.32,518.99
2018,8,14,15,45,754.5,121.0,5.7,22.25,580.0,605.75,479.76
2018,8,14,16,0,738.0,116.0,5.7,21.3,535.0,551.05,438.37
2018,8,14,16,15,718.0,110.0,5.6,20.8,487.0,493.55,392.5
2018,8,14,16,30,698.0,104.0,5.5,20.3,439.0,436.76,345.83
2018,8,14,16,45,669.0,97.0,5.45,19.75,388.5,376.28,295.01
2018,8,14,17,0,640.0,90.0,5.4,19.2,338.0,318.12,244.73
2018,8,14,17,15,597.0,83.0,5.3,18.6,287.5,258.49,192.61
2018,8,14,17,30,554.0,76.0,5.2,18.0,237.0,203.43,144.13
2018,8,14,17,45,493.5,66.5,5.05,17.4,188.5,147.86,97.1
2018,8,14,18,0,433.0,57.0,4.9,16.8,140.0,99.61,59.2
2018,8,14,18,15,341.5,45.5,4.7,16.3,98.5,55.52,30.72
2018,8,14,18,30,250.0,34.0,4.5,15.8,57.0,26.7,15.62
2018,8,14,18,45,141.5,19.5,4.25,15.35,31.0,15.55,0.0
2018,8,14,19,0,33.0,5.0,4.0,14.9,5.0,4.77,0.0
2018,8,14,19,15,16.5,2.5,3.95,14.7,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.0,13.9,10.0,8.58,0.0
2018,8,15,5,45,145.5,24.0,3.3,14.55,38.0,19.03,1.06
2018,8,15,6,0,244.0,39.0,3.6,15.2,66.0,32.39,21.54
2018,8,15,6,15,304.5,52.0,3.65,15.75,103.5,66.11,38.65
2018,8,15,6,30,365.0,65.0,3.7,16.3,141.0,107.23,68.38
2018,8,15,6,45,312.0,86.5,3.75,16.9,164.5,141.76,100.65
2018,8,15,7,0,259.0,108.0,3.8,17.5,188.0,168.4,126.8
2018,8,15,7,15,409.0,107.0,3.8,18.05,259.5,234.12,179.14
2018,8,15,7,30,559.0,106.0,3.8,18.6,331.0,317.82,247.18
2018,8,15,7,45,627.5,104.5,3.75,19.2,389.5,380.36,299.23
2018,8,15,8,0,696.0,103.0,3.7,19.8,448.0,449.47,355.42
2018,8,15,8,15,721.5,106.5,3.65,20.35,496.0,506.47,400.86
2018,8,15,8,30,747.0,110.0,3.6,20.9,544.0,564.42,445.57
2018,8,15,8,45,662.0,148.5,3.6,21.5,556.0,588.3,461.96
2018,8,15,9,0,577.0,187.0,3.6,22.1,568.0,601.37,469.38
2018,8,15,9,15,587.5,197.5,3.65,22.6,606.0,647.57,502.45
2018,8,15,9,30,598.0,208.0,3.7,23.1,644.0,692.93,533.99
2018,8,15,9,45,721.0,164.5,3.75,23.6,715.5,774.42,592.69
2018,8,15,10,0,844.0,121.0,3.8,24.1,787.0,853.02,645.11
2018,8,15,10,15,853.0,122.5,3.9,24.45,816.5,889.94,668.6
2018,8,15,10,30,862.0,124.0,4.0,24.8,846.0,924.33,690.49
2018,8,15,10,45,819.5,152.5,4.1,25.2,853.5,942.95,701.51
2018,8,15,11,0,777.0,181.0,4.2,25.6,861.0,949.33,704.47
2018,8,15,11,15,717.0,222.0,4.35,25.75,857.5,952.87,706.66
2018,8,15,11,30,657.0,263.0,4.5,25.9,854.0,945.57,701.13
2018,8,15,11,45,739.5,215.5,4.6,26.1,885.5,986.18,728.77
2018,8,15,12,0,822.0,168.0,4.7,26.3,917.0,1018.02,749.77
2018,8,15,12,15,856.0,145.5,4.85,26.25,925.0,1020.51,752.6
2018,8,15,12,30,890.0,123.0,5.0,26.2,933.0,1029.36,759.97
2018,8,15,12,45,887.0,123.0,5.1,26.2,924.0,1020.26,754.84
2018,8,15,13,0,884.0,123.0,5.2,26.2,915.0,1007.62,747.53
2018,8,15,13,15,881.5,121.5,5.3,26.05,899.5,990.47,737.68
2018,8,15,13,30,879.0,120.0,5.4,25.9,884.0,969.91,725.53
2018,8,15,13,45,875.0,118.0,5.45,25.7,861.0,944.14,709.59
2018,8,15,14,0,871.0,116.0,5.5,25.5,838.0,915.25,691.45
2018,8,15,14,15,864.5,113.5,5.55,25.15,808.5,880.67,669.63
2018,8,15,14,30,858.0,111.0,5.6,24.8,779.0,843.42,645.73
2018,8,15,14,45,849.0,109.0,5.65,24.4,744.0,802.2,618.83
2018,8,15,15,0,840.0,107.0,5.7,24.0,709.0,758.88,590.05
2018,8,15,15,15,826.5,104.5,5.7,24.0,667.5,713.12,558.0
2018,8,15,15,30,813.0,102.0,5.7,24.0,626.0,662.41,520.7
2018,8,15,15,45,797.5,98.5,5.6,23.1,581.0,608.47,480.85
2018,8,15,16,0,782.0,95.0,5.5,22.2,536.0,554.07,439.38
2018,8,15,16,15,762.5,89.5,5.4,21.75,487.5,495.36,392.51
2018,8,15,16,30,743.0,84.0,5.3,21.3,439.0,437.22,344.65
2018,8,15,16,45,715.0,79.5,5.2,20.8,389.0,377.45,294.14
2018,8,15,17,0,687.0,75.0,5.1,20.3,339.0,318.87,243.24
2018,8,15,17,15,646.0,69.0,5.0,19.75,288.0,258.17,189.99
2018,8,15,17,30,605.0,63.0,4.9,19.2,237.0,201.75,140.08
2018,8,15,17,45,545.0,56.0,4.75,18.65,188.5,145.7,92.54
2018,8,15,18,0,485.0,49.0,4.6,18.1,140.0,96.8,54.4
2018,8,15,18,15,390.5,39.0,4.4,17.65,98.0,50.89,25.66
2018,8,15,18,30,296.0,29.0,4.2,17.2,56.0,23.41,12.52
2018,8,15,18,45,169.5,17.0,4.05,16.75,30.5,16.2,0.0
2018,8,15,19,0,43.0,5.0,3.9,16.3,5.0,4.77,0.0
2018,8,15,19,15,21.5,2.5,3.85,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,2.35,12.9,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,2.7,13.5,10.0,8.58,0.0
2018,8,16,5,45,208.0,21.5,3.0,14.1,40.0,17.68,0.0
2018,8,16,6,0,340.0,34.0,3.3,14.7,70.0,29.65,19.16
2018,8,16,6,15,428.5,42.5,3.35,15.3,114.0,66.94,35.04
2018,8,16,6,30,517.0,51.0,3.4,15.9,158.0,115.25,68.48
2018,8,16,6,45,575.5,58.0,3.45,16.5,208.0,167.19,111.11
2018,8,16,7,0,634.0,65.0,3.5,17.1,258.0,226.0,162.02
2018,8,16,7,15,673.5,70.0,3.5,17.7,309.5,283.45,213.06
2018,8,16,7,30,713.0,75.0,3.5,18.3,361.0,345.7,267.29
2018,8,16,7,45,742.0,78.5,3.5,18.85,411.5,404.51,317.68
2018,8,16,8,0,771.0,82.0,3.5,19.4,462.0,465.38,368.08
2018,8,16,8,15,792.5,85.5,3.5,20.1,511.0,523.91,414.76
2018,8,16,8,30,814.0,89.0,3.5,20.8,560.0,583.04,460.22
2018,8,16,8,45,830.5,91.5,3.5,21.55,605.5,638.16,501.06
2018,8,16,9,0,847.0,94.0,3.5,22.3,651.0,690.12,538.22
2018,8,16,9,15,856.0,98.0,3.5,22.9,691.0,739.36,570.8
2018,8,16,9,30,865.0,102.0,3.5,23.5,731.0,786.82,601.54
2018,8,16,9,45,870.5,105.5,3.5,24.15,765.0,828.89,627.87
2018,8,16,10,0,876.0,109.0,3.5,24.8,799.0,868.47,652.12
2018,8,16,10,15,883.5,110.5,3.5,25.35,828.0,905.08,674.3
2018,8,16,10,30,891.0,112.0,3.5,25.9,857.0,938.95,694.41
2018,8,16,10,45,896.5,112.5,3.5,26.5,879.0,966.99,710.33
2018,8,16,11,0,902.0,113.0,3.5,27.1,901.0,991.85,724.11
2018,8,16,11,15,905.5,114.0,3.55,27.5,916.0,1011.95,735.69
2018,8,16,11,30,909.0,115.0,3.6,27.9,931.0,1028.57,745.08
2018,8,16,11,45,910.0,115.5,3.6,28.3,937.5,1038.58,749.93
2018,8,16,12,0,911.0,116.0,3.6,28.7,944.0,1044.92,752.56
2018,8,16,12,15,909.5,116.5,3.75,28.95,942.5,1045.04,752.88
2018,8,16,12,30,908.0,117.0,3.9,29.2,941.0,1041.44,750.94
2018,8,16,12,45,905.5,116.5,4.0,29.4,932.0,1032.14,745.23
2018,8,16,13,0,903.0,116.0,4.1,29.6,923.0,1019.21,737.3
2018,8,16,13,15,899.5,115.5,4.25,29.55,907.0,1001.76,727.52
2018,8,16,13,30,896.0,115.0,4.4,29.5,891.0,980.87,715.48
2018,8,16,13,45,890.0,113.5,4.55,29.4,867.0,953.29,699.1
2018,8,16,14,0,884.0,112.0,4.7,29.3,843.0,922.63,680.75
2018,8,16,14,15,877.0,110.0,4.75,28.95,812.5,887.66,659.52
2018,8,16,14,30,870.0,108.0,4.8,28.6,782.0,850.01,636.22
2018,8,16,14,45,860.0,106.0,4.9,28.25,746.0,807.46,609.49
2018,8,16,15,0,850.0,104.0,5.0,27.9,710.0,762.87,580.87
2018,8,16,15,15,836.5,101.5,5.0,27.9,668.5,713.43,547.06
2018,8,16,15,30,823.0,99.0,5.0,27.9,627.0,665.32,512.71
2018,8,16,15,45,807.0,95.0,5.05,26.75,581.0,610.01,473.74
2018,8,16,16,0,791.0,91.0,5.1,25.6,535.0,554.28,432.91
2018,8,16,16,15,770.0,87.0,5.1,24.85,486.5,495.81,387.6
2018,8,16,16,30,749.0,83.0,5.1,24.1,438.0,438.04,341.19
2018,8,16,16,45,719.5,78.0,5.05,23.35,387.0,376.79,290.44
2018,8,16,17,0,690.0,73.0,5.0,22.6,336.0,316.92,239.29
2018,8,16,17,15,648.5,67.5,4.9,21.8,285.0,256.41,186.8
2018,8,16,17,30,607.0,62.0,4.8,21.0,234.0,200.23,137.61
2018,8,16,17,45,545.5,55.0,4.7,20.25,185.5,143.87,90.32
2018,8,16,18,0,484.0,48.0,4.6,19.5,137.0,94.85,52.57
2018,8,16,18,15,387.0,38.5,4.5,18.9,95.5,49.52,24.76
2018,8,16,18,30,290.0,29.0,4.4,18.3,54.0,23.64,12.1
2018,8,16,18,45,165.0,17.5,4.3,17.75,29.5,16.68,0.0
2018,8,16,19,0,40.0,6.0,4.2,17.2,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,4.1,16.9,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,17,5,30,72.0,9.0,2.4,14.2,10.0,8.58,0.0
2018,8,17,5,45,201.5,21.0,2.7,14.75,39.0,17.32,0.0
2018,8,17,6,0,331.0,33.0,3.0,15.3,68.0,28.62,18.11
2018,8,17,6,15,421.5,42.0,2.95,16.0,111.5,65.99,34.38
2018,8,17,6,30,512.0,51.0,2.9,16.7,155.0,114.61,67.9
2018,8,17,6,45,573.0,57.0,2.9,17.45,205.0,165.8,109.56
2018,8,17,7,0,634.0,63.0,2.9,18.2,255.0,224.14,159.64
2018,8,17,7,15,676.0,68.0,2.85,18.95,307.0,282.39,210.81
2018,8,17,7,30,718.0,73.0,2.8,19.7,359.0,345.72,265.24
2018,8,17,7,45,748.5,76.0,2.7,20.45,410.0,404.99,315.09
2018,8,17,8,0,779.0,79.0,2.6,21.2,461.0,466.46,364.8
2018,8,17,8,15,801.5,82.0,2.55,22.1,510.5,525.47,410.62
2018,8,17,8,30,824.0,85.0,2.5,23.0,560.0,585.15,455.08
2018,8,17,8,45,841.5,87.0,2.45,23.95,606.0,638.84,493.41
2018,8,17,9,0,859.0,89.0,2.4,24.9,652.0,693.62,530.66
2018,8,17,9,15,872.5,90.5,2.45,25.75,693.5,744.13,562.81
2018,8,17,9,30,886.0,92.0,2.5,26.6,735.0,793.19,593.34
2018,8,17,9,45,898.0,92.5,2.5,27.45,771.0,838.26,620.23
2018,8,17,10,0,910.0,93.0,2.5,28.3,807.0,881.23,645.24
2018,8,17,10,15,917.5,94.0,2.55,29.1,836.5,918.39,666.55
2018,8,17,10,30,925.0,95.0,2.6,29.9,866.0,952.69,685.81
2018,8,17,10,45,931.5,94.5,2.65,30.75,888.5,981.43,701.18
2018,8,17,11,0,938.0,94.0,2.7,31.6,911.0,1006.89,714.42
2018,8,17,11,15,942.0,95.0,2.75,32.25,927.0,1028.09,725.52
2018,8,17,11,30,946.0,96.0,2.8,32.9,943.0,1045.67,734.4
2018,8,17,11,45,948.5,95.0,2.85,33.55,950.0,1055.91,738.81
2018,8,17,12,0,951.0,94.0,2.9,34.2,957.0,1062.33,741.01
2018,8,17,12,15,951.5,94.5,2.95,34.7,957.0,1064.46,741.16
2018,8,17,12,30,952.0,95.0,3.0,35.2,957.0,1062.71,739.08
2018,8,17,12,45,950.5,94.5,3.1,35.7,948.5,1054.03,733.3
2018,8,17,13,0,949.0,94.0,3.2,36.2,940.0,1041.52,725.31
2018,8,17,13,15,947.0,93.5,3.3,36.2,924.5,1024.76,716.25
2018,8,17,13,30,945.0,93.0,3.4,36.2,909.0,1004.34,704.93
2018,8,17,13,45,940.5,92.0,3.5,36.2,885.5,977.47,689.54
2018,8,17,14,0,936.0,91.0,3.6,36.2,862.0,947.28,671.96
2018,8,17,14,15,930.5,90.0,3.7,35.95,832.5,913.03,652.31
2018,8,17,14,30,925.0,89.0,3.8,35.7,803.0,875.82,630.49
2018,8,17,14,45,912.5,88.5,3.9,35.45,765.0,830.76,603.16
2018,8,17,15,0,900.0,88.0,4.0,35.2,727.0,783.68,574.05
2018,8,17,15,15,892.0,84.5,4.0,35.2,686.0,734.95,542.39
2018,8,17,15,30,884.0,81.0,4.0,35.2,645.0,684.33,508.76
2018,8,17,15,45,869.5,78.5,4.15,34.2,599.0,629.08,471.46
2018,8,17,16,0,855.0,76.0,4.3,33.2,553.0,573.09,432.01
2018,8,17,16,15,835.5,73.0,4.3,32.4,503.5,513.52,387.64
2018,8,17,16,30,816.0,70.0,4.3,31.6,454.0,454.72,342.08
2018,8,17,16,45,788.0,67.0,4.35,30.75,402.0,392.37,292.24
2018,8,17,17,0,760.0,64.0,4.4,29.9,350.0,332.01,242.16
2018,8,17,17,15,719.5,59.5,4.35,28.65,297.5,268.85,189.16
2018,8,17,17,30,679.0,55.0,4.3,27.4,245.0,209.82,138.88
2018,8,17,17,45,617.5,49.5,4.2,26.1,194.5,150.79,90.6
2018,8,17,18,0,556.0,44.0,4.1,24.8,144.0,97.52,50.68
2018,8,17,18,15,455.0,35.5,4.05,23.7,100.0,48.67,22.17
2018,8,17,18,30,354.0,27.0,4.0,22.6,56.0,21.95,9.95
2018,8,17,18,45,204.0,16.5,3.9,21.55,30.5,15.73,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.5,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,20.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.0,2.45,13.4,4.5,0.0,0.0
2018,8,18,5,30,76.0,8.0,2.7,13.9,9.0,7.63,0.0
2018,8,18,5,45,213.5,20.5,2.95,14.45,39.0,16.97,0.0
2018,8,18,6,0,351.0,33.0,3.2,15.0,69.0,28.76,18.08
2018,8,18,6,15,445.0,42.5,3.1,15.8,114.5,68.06,35.29
2018,8,18,6,30,539.0,52.0,3.0,16.6,160.0,119.1,70.44
2018,8,18,6,45,599.5,58.5,2.9,17.45,211.5,172.39,113.86
2018,8,18,7,0,660.0,65.0,2.8,18.3,263.0,232.79,165.68
2018,8,18,7,15,702.0,69.5,2.75,19.3,316.0,293.17,218.41
2018,8,18,7,30,744.0,74.0,2.7,20.3,369.0,356.62,272.64
2018,8,18,7,45,774.0,77.5,2.7,21.3,421.5,417.75,323.65
2018,8,18,8,0,804.0,81.0,2.7,22.3,474.0,481.0,374.35
2018,8,18,8,15,825.5,84.5,2.65,23.3,524.5,541.41,420.78
2018,8,18,8,30,847.0,88.0,2.6,24.3,575.0,602.35,465.63
2018,8,18,8,45,864.0,90.5,2.55,25.3,621.5,657.34,504.45
2018,8,18,9,0,881.0,93.0,2.5,26.3,668.0,713.41,542.14
2018,8,18,9,15,880.5,101.0,2.5,27.25,706.5,761.36,571.61
2018,8,18,9,30,880.0,109.0,2.5,28.2,745.0,806.61,598.62
2018,8,18,9,45,873.0,119.5,2.5,29.15,776.5,846.23,621.33
2018,8,18,10,0,866.0,130.0,2.5,30.1,808.0,888.16,645.17
2018,8,18,10,15,875.0,131.5,2.5,30.9,838.0,920.0,662.41
2018,8,18,10,30,884.0,133.0,2.5,31.7,868.0,955.02,681.53
2018,8,18,10,45,891.5,133.0,2.55,32.45,891.0,984.25,697.32
2018,8,18,11,0,899.0,133.0,2.6,33.2,914.0,1010.4,711.11
2018,8,18,11,15,903.5,133.0,2.65,33.8,929.0,1030.36,721.47
2018,8,18,11,30,908.0,133.0,2.7,34.4,944.0,1046.85,729.75
2018,8,18,11,45,911.5,132.5,2.8,35.0,952.0,1058.25,735.46
2018,8,18,12,0,915.0,132.0,2.9,35.6,960.0,1066.0,739.05
2018,8,18,12,15,911.5,134.5,3.05,35.9,958.5,1066.04,739.4
2018,8,18,12,30,908.0,137.0,3.2,36.2,957.0,1062.34,737.59
2018,8,18,12,45,901.0,139.5,3.35,36.45,946.5,1051.48,731.59
2018,8,18,13,0,894.0,142.0,3.5,36.7,936.0,1037.07,723.46
2018,8,18,13,15,891.5,140.5,3.65,36.6,920.0,1019.55,714.46
2018,8,18,13,30,889.0,139.0,3.8,36.5,904.0,998.58,703.25
2018,8,18,13,45,885.5,136.5,3.95,36.45,881.0,972.3,688.45
2018,8,18,14,0,882.0,134.0,4.1,36.4,858.0,942.82,671.5
2018,8,18,14,15,874.5,131.5,4.2,36.1,827.0,912.93,654.55
2018,8,18,14,30,867.0,129.0,4.3,35.8,796.0,873.63,631.23
2018,8,18,14,45,854.0,126.5,4.45,35.45,757.5,827.46,603.33
2018,8,18,15,0,841.0,124.0,4.6,35.1,719.0,779.48,573.69
2018,8,18,15,15,829.5,120.0,4.6,35.1,677.0,729.48,540.87
2018,8,18,15,30,818.0,116.0,4.6,35.1,635.0,678.09,504.89
2018,8,18,15,45,799.5,112.0,4.7,33.95,588.0,621.2,466.48
2018,8,18,16,0,781.0,108.0,4.8,32.8,541.0,564.15,426.47
2018,8,18,16,15,751.5,104.5,4.8,31.85,489.5,502.03,380.44
2018,8,18,16,30,722.0,101.0,4.8,30.9,438.0,441.35,333.79
2018,8,18,16,45,687.0,95.5,4.8,29.95,385.5,378.44,283.85
2018,8,18,17,0,652.0,90.0,4.8,29.0,333.0,318.52,234.66
2018,8,18,17,15,607.0,82.0,4.7,27.7,281.0,256.63,183.28
2018,8,18,17,30,562.0,74.0,4.6,26.4,229.0,199.6,135.38
2018,8,18,17,45,492.5,64.0,4.5,25.1,179.0,141.84,88.91
2018,8,18,18,0,423.0,54.0,4.4,23.8,129.0,92.57,52.34
2018,8,18,18,15,324.0,41.5,4.3,22.75,87.5,48.48,25.48
2018,8,18,18,30,225.0,29.0,4.2,21.7,46.0,22.9,9.79
2018,8,18,18,45,120.0,15.5,4.15,20.65,24.0,14.77,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.6,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,2.55,13.15,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,2.8,13.6,7.0,6.67,0.0
2018,8,19,5,45,143.5,21.5,3.05,14.1,33.5,17.14,0.0
2018,8,19,6,0,243.0,36.0,3.3,14.6,60.0,29.72,18.71
2018,8,19,6,15,332.0,49.0,3.3,15.35,103.0,65.36,37.04
2018,8,19,6,30,421.0,62.0,3.3,16.1,146.0,113.39,70.95
2018,8,19,6,45,486.5,71.5,3.35,16.8,195.5,163.3,111.27
2018,8,19,7,0,552.0,81.0,3.4,17.5,245.0,221.12,160.37
2018,8,19,7,15,597.5,88.5,3.4,18.25,297.0,278.3,210.17
2018,8,19,7,30,643.0,96.0,3.4,19.0,349.0,340.3,263.22
2018,8,19,7,45,678.0,101.0,3.4,19.8,401.0,399.74,313.12
2018,8,19,8,0,713.0,106.0,3.4,20.6,453.0,462.05,363.66
2018,8,19,8,15,739.0,111.0,3.45,21.45,503.5,522.0,410.71
2018,8,19,8,30,765.0,116.0,3.5,22.3,554.0,583.13,457.03
2018,8,19,8,45,785.5,119.0,3.5,23.2,600.5,638.75,497.54
2018,8,19,9,0,806.0,122.0,3.5,24.1,647.0,694.79,536.99
2018,8,19,9,15,822.0,125.0,3.55,24.85,689.5,747.11,572.41
2018,8,19,9,30,838.0,128.0,3.6,25.6,732.0,798.33,605.31
2018,8,19,9,45,850.5,129.5,3.7,26.35,768.5,843.71,633.83
2018,8,19,10,0,863.0,131.0,3.8,27.1,805.0,887.14,660.65
2018,8,19,10,15,874.0,132.0,3.85,27.7,836.0,920.08,680.22
2018,8,19,10,30,885.0,133.0,3.9,28.3,867.0,956.37,701.92
2018,8,19,10,45,894.0,132.5,3.95,28.9,890.5,986.52,719.35
2018,8,19,11,0,903.0,132.0,4.0,29.5,914.0,1013.62,734.74
2018,8,19,11,15,909.0,132.0,4.0,29.95,930.5,1035.09,746.57
2018,8,19,11,30,915.0,132.0,4.0,30.4,947.0,1053.1,756.21
2018,8,19,11,45,920.0,130.5,4.05,30.8,955.5,1065.0,762.51
2018,8,19,12,0,925.0,129.0,4.1,31.2,964.0,1073.21,766.59
2018,8,19,12,15,924.5,129.5,4.1,31.45,963.0,1074.18,766.34
2018,8,19,12,30,924.0,130.0,4.1,31.7,962.0,1071.37,763.86
2018,8,19,12,45,921.0,130.5,4.15,31.95,953.0,1062.28,757.88
2018,8,19,13,0,918.0,131.0,4.2,32.2,944.0,1049.5,749.7
2018,8,19,13,15,916.0,129.0,4.2,32.3,927.5,1031.51,738.45
2018,8,19,13,30,914.0,127.0,4.2,32.4,911.0,1009.95,725.01
2018,8,19,13,45,907.5,125.5,4.25,32.45,886.0,981.25,707.42
2018,8,19,14,0,901.0,124.0,4.3,32.5,861.0,949.41,687.76
2018,8,19,14,15,895.5,121.5,4.35,32.25,831.0,914.46,666.78
2018,8,19,14,30,890.0,119.0,4.4,32.0,801.0,876.65,643.69
2018,8,19,14,45,881.0,115.0,4.4,31.8,763.0,831.84,615.28
2018,8,19,15,0,872.0,111.0,4.4,31.6,725.0,788.78,587.77
2018,8,19,15,15,861.5,107.5,4.4,31.6,683.0,738.66,554.53
2018,8,19,15,30,851.0,104.0,4.4,31.6,641.0,686.97,518.44
2018,8,19,15,45,832.5,99.5,4.5,30.6,592.0,627.96,477.68
2018,8,19,16,0,814.0,95.0,4.6,29.6,543.0,568.73,435.24
2018,8,19,16,15,791.0,92.0,4.6,28.75,493.5,508.8,390.03
2018,8,19,16,30,768.0,89.0,4.6,27.9,444.0,449.74,343.71
2018,8,19,16,45,741.0,82.5,4.6,27.0,392.0,386.73,292.77
2018,8,19,17,0,714.0,76.0,4.6,26.1,340.0,324.92,241.0
2018,8,19,17,15,671.0,70.0,4.55,24.85,287.5,262.0,187.66
2018,8,19,17,30,628.0,64.0,4.5,23.6,235.0,203.61,137.54
2018,8,19,17,45,561.0,56.5,4.4,22.3,184.5,144.73,89.26
2018,8,19,18,0,494.0,49.0,4.3,21.0,134.0,93.95,51.25
2018,8,19,18,15,378.0,38.5,4.25,20.0,90.5,46.9,23.54
2018,8,19,18,30,262.0,28.0,4.2,19.0,47.0,23.41,9.07
2018,8,19,18,45,140.5,15.5,4.15,18.0,24.5,14.77,0.0
2018,8,19,19,0,19.0,3.0,4.1,17.0,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,16.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
