Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,45,451.0,36.0,4.9,22.5,99.5,86.04,44.61
2018,9,8,18,0,337.0,28.0,4.8,21.2,54.0,42.02,14.48
2018,9,8,18,15,181.5,16.0,4.75,20.35,28.5,15.25,0.0
2018,9,8,18,30,26.0,4.0,4.7,19.5,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.6,18.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,93.0,9.5,1.85,12.4,13.5,9.05,0.0
2018,9,9,6,0,186.0,19.0,2.0,12.8,27.0,18.71,0.0
2018,9,9,6,15,327.0,30.0,2.1,13.5,67.5,50.91,22.88
2018,9,9,6,30,468.0,41.0,2.2,14.2,108.0,102.53,59.06
2018,9,9,6,45,546.5,48.5,2.3,14.85,158.0,156.42,102.97
2018,9,9,7,0,625.0,56.0,2.4,15.5,208.0,219.8,157.6
2018,9,9,7,15,676.0,60.5,2.35,16.2,260.5,280.79,211.87
2018,9,9,7,30,727.0,65.0,2.3,16.9,313.0,346.74,269.32
2018,9,9,7,45,761.5,69.5,2.2,17.6,366.0,410.43,323.4
2018,9,9,8,0,796.0,74.0,2.1,18.3,419.0,476.72,377.33
2018,9,9,8,15,820.5,77.5,2.05,19.25,469.5,538.69,425.54
2018,9,9,8,30,845.0,81.0,2.0,20.2,520.0,601.4,472.18
2018,9,9,8,45,862.5,83.0,2.0,21.1,566.0,655.4,511.0
2018,9,9,9,0,880.0,85.0,2.0,22.0,612.0,711.16,548.83
2018,9,9,9,15,892.0,88.0,2.0,23.0,653.0,762.95,581.11
2018,9,9,9,30,904.0,91.0,2.0,24.0,694.0,812.97,611.4
2018,9,9,9,45,911.5,94.0,2.0,24.95,729.0,857.27,637.26
2018,9,9,10,0,919.0,97.0,2.0,25.9,764.0,898.96,660.91
2018,9,9,10,15,903.0,108.0,2.05,26.85,784.5,925.62,674.89
2018,9,9,10,30,887.0,119.0,2.1,27.8,805.0,947.85,686.05
2018,9,9,10,45,877.5,127.0,2.1,28.75,821.0,968.68,695.78
2018,9,9,11,0,868.0,135.0,2.1,29.7,837.0,993.98,708.28
2018,9,9,11,15,898.0,123.0,2.15,30.45,859.5,1015.94,719.69
2018,9,9,11,30,928.0,111.0,2.2,31.2,882.0,1043.26,734.43
2018,9,9,11,45,939.0,106.5,2.25,32.0,891.0,1056.42,740.2
2018,9,9,12,0,950.0,102.0,2.3,32.8,900.0,1065.75,743.84
2018,9,9,12,15,946.0,104.0,2.5,33.0,896.5,1063.26,743.86
2018,9,9,12,30,942.0,106.0,2.7,33.2,893.0,1056.83,741.53
2018,9,9,12,45,934.0,109.0,2.85,33.45,881.0,1043.67,734.4
2018,9,9,13,0,926.0,112.0,3.0,33.7,869.0,1026.8,724.99
2018,9,9,13,15,921.0,111.5,3.2,33.65,850.0,1005.47,714.03
2018,9,9,13,30,916.0,111.0,3.4,33.6,831.0,980.63,700.68
2018,9,9,13,45,908.0,110.0,3.6,33.6,804.0,949.17,682.72
2018,9,9,14,0,900.0,109.0,3.8,33.6,777.0,914.65,662.53
2018,9,9,14,15,890.0,107.0,3.9,33.3,743.5,874.53,638.59
2018,9,9,14,30,880.0,105.0,4.0,33.0,710.0,831.91,612.65
2018,9,9,14,45,866.0,103.5,4.1,32.7,670.5,789.11,586.17
2018,9,9,15,0,852.0,102.0,4.2,32.4,631.0,739.47,554.48
2018,9,9,15,15,834.5,98.5,4.2,32.4,586.0,683.87,516.32
2018,9,9,15,30,817.0,95.0,4.2,32.4,541.0,627.5,475.54
2018,9,9,15,45,792.0,91.5,4.4,31.2,491.5,566.32,432.57
2018,9,9,16,0,767.0,88.0,4.6,30.0,442.0,505.79,388.2
2018,9,9,16,15,733.0,83.5,4.65,29.05,390.0,441.26,338.28
2018,9,9,16,30,699.0,79.0,4.7,28.1,338.0,378.69,287.94
2018,9,9,16,45,644.0,73.5,4.8,27.15,283.5,310.37,231.76
2018,9,9,17,0,589.0,68.0,4.9,26.2,229.0,247.69,178.79
2018,9,9,17,15,529.0,58.5,4.85,25.0,180.0,185.88,126.51
2018,9,9,17,30,469.0,49.0,4.8,23.8,131.0,131.13,81.03
2018,9,9,17,45,361.0,38.0,4.8,22.55,88.5,77.17,41.08
2018,9,9,18,0,253.0,27.0,4.8,21.3,46.0,36.3,11.16
2018,9,9,18,15,134.5,15.0,4.7,20.5,24.0,14.3,0.0
2018,9,9,18,30,16.0,3.0,4.6,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.55,18.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,5,45,81.0,8.5,2.05,12.25,12.0,0.0,0.0
2018,9,10,6,0,162.0,17.0,2.2,12.7,24.0,16.75,0.0
2018,9,10,6,15,292.5,29.0,2.25,13.35,62.0,47.86,21.23
2018,9,10,6,30,423.0,41.0,2.3,14.0,100.0,96.93,56.36
2018,9,10,6,45,501.0,50.0,2.3,14.65,149.0,149.42,99.05
2018,9,10,7,0,579.0,59.0,2.3,15.3,198.0,211.4,152.28
2018,9,10,7,15,631.0,65.0,2.15,16.05,250.0,271.25,205.18
2018,9,10,7,30,683.0,71.0,2.0,16.8,302.0,336.61,261.63
2018,9,10,7,45,718.5,76.0,1.8,17.5,354.0,398.76,313.93
2018,9,10,8,0,754.0,81.0,1.6,18.2,406.0,463.7,366.07
2018,9,10,8,15,779.5,85.5,1.55,19.1,456.0,525.05,413.42
2018,9,10,8,30,805.0,90.0,1.5,20.0,506.0,587.35,459.37
2018,9,10,8,45,823.5,94.0,1.4,20.9,552.5,645.15,499.69
2018,9,10,9,0,842.0,98.0,1.3,21.8,599.0,702.49,537.82
2018,9,10,9,15,860.0,99.0,1.3,22.7,641.0,755.4,570.54
2018,9,10,9,30,878.0,100.0,1.3,23.6,683.0,802.4,598.47
2018,9,10,9,45,893.0,99.5,1.35,24.55,719.5,848.05,625.41
2018,9,10,10,0,908.0,99.0,1.4,25.5,756.0,891.67,650.55
2018,9,10,10,15,915.5,100.5,1.45,26.35,784.5,928.5,671.2
2018,9,10,10,30,923.0,102.0,1.5,27.2,813.0,962.34,689.78
2018,9,10,10,45,928.0,103.5,1.6,28.0,834.5,990.66,705.58
2018,9,10,11,0,933.0,105.0,1.7,28.8,856.0,1015.51,719.22
2018,9,10,11,15,936.5,105.0,1.8,29.55,869.5,1033.68,728.86
2018,9,10,11,30,940.0,105.0,1.9,30.3,883.0,1048.1,736.3
2018,9,10,11,45,941.5,105.5,1.95,31.0,888.5,1057.24,740.07
2018,9,10,12,0,943.0,106.0,2.0,31.7,894.0,1062.46,741.61
2018,9,10,12,15,938.0,108.5,2.1,32.25,890.0,1059.44,739.35
2018,9,10,12,30,933.0,111.0,2.2,32.8,886.0,1052.49,734.87
2018,9,10,12,45,925.5,113.5,2.3,33.3,874.0,1039.26,726.77
2018,9,10,13,0,918.0,116.0,2.4,33.8,862.0,1022.36,716.5
2018,9,10,13,15,912.0,115.0,2.5,34.0,842.0,999.58,703.49
2018,9,10,13,30,906.0,114.0,2.6,34.2,822.0,973.37,688.31
2018,9,10,13,45,898.5,112.5,2.75,34.35,795.5,941.98,670.31
2018,9,10,14,0,891.0,111.0,2.9,34.5,769.0,907.55,650.14
2018,9,10,14,15,880.5,109.5,3.05,34.35,735.5,867.76,626.95
2018,9,10,14,30,870.0,108.0,3.2,34.2,702.0,830.77,605.23
2018,9,10,14,45,855.0,106.0,3.35,34.1,662.0,781.83,574.9
2018,9,10,15,0,840.0,104.0,3.5,34.0,622.0,731.3,542.93
2018,9,10,15,15,822.0,100.5,3.5,34.0,577.0,675.85,505.17
2018,9,10,15,30,804.0,97.0,3.5,34.0,532.0,619.71,465.06
2018,9,10,15,45,778.5,93.0,3.8,33.05,482.5,558.34,422.34
2018,9,10,16,0,753.0,89.0,4.1,32.1,433.0,497.71,378.13
2018,9,10,16,15,718.5,84.0,4.25,31.05,381.0,433.28,329.01
2018,9,10,16,30,684.0,79.0,4.4,30.0,329.0,370.83,279.42
2018,9,10,16,45,636.0,73.0,4.55,28.95,277.0,305.44,226.0
2018,9,10,17,0,588.0,67.0,4.7,27.9,225.0,244.89,175.04
2018,9,10,17,15,516.0,58.5,4.85,26.3,175.0,181.5,122.54
2018,9,10,17,30,444.0,50.0,5.0,24.7,125.0,126.67,77.99
2018,9,10,17,45,332.0,38.5,5.2,23.05,83.5,73.67,39.23
2018,9,10,18,0,220.0,27.0,5.4,21.4,42.0,33.2,7.89
2018,9,10,18,15,115.5,14.5,5.35,20.45,22.0,13.82,0.0
2018,9,10,18,30,11.0,2.0,5.3,19.5,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.25,18.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.75,12.15,12.0,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.9,12.4,24.0,16.82,0.0
2018,9,11,6,15,308.5,28.0,2.9,13.0,62.0,48.12,20.44
2018,9,11,6,30,444.0,39.0,2.9,13.6,100.0,97.89,56.23
2018,9,11,6,45,519.5,48.0,2.95,14.15,149.0,151.21,99.99
2018,9,11,7,0,595.0,57.0,3.0,14.7,198.0,213.7,154.19
2018,9,11,7,15,642.5,63.5,2.9,15.65,249.5,273.6,207.64
2018,9,11,7,30,690.0,70.0,2.8,16.6,301.0,338.47,264.2
2018,9,11,7,45,720.5,76.0,2.7,17.5,352.0,399.87,316.52
2018,9,11,8,0,751.0,82.0,2.6,18.4,403.0,463.51,368.5
2018,9,11,8,15,772.5,87.5,2.55,19.3,452.0,523.57,415.71
2018,9,11,8,30,794.0,93.0,2.5,20.2,501.0,584.16,461.36
2018,9,11,8,45,808.0,98.0,2.5,21.05,545.5,639.56,501.63
2018,9,11,9,0,822.0,103.0,2.5,21.9,590.0,694.1,539.83
2018,9,11,9,15,833.5,107.5,2.55,22.65,630.5,745.12,573.38
2018,9,11,9,30,845.0,112.0,2.6,23.4,671.0,794.49,604.87
2018,9,11,9,45,852.0,115.5,2.7,24.2,704.5,837.18,631.42
2018,9,11,10,0,859.0,119.0,2.8,25.0,738.0,877.4,655.98
2018,9,11,10,15,865.5,122.0,2.9,25.65,766.0,913.94,678.2
2018,9,11,10,30,872.0,125.0,3.0,26.3,794.0,947.57,698.32
2018,9,11,10,45,876.0,127.0,3.1,26.9,814.5,966.87,709.05
2018,9,11,11,0,880.0,129.0,3.2,27.5,835.0,990.2,722.57
2018,9,11,11,15,884.0,130.0,3.3,28.0,848.5,1009.04,733.43
2018,9,11,11,30,888.0,131.0,3.4,28.5,862.0,1024.35,742.09
2018,9,11,11,45,890.5,131.0,3.55,29.0,868.0,1033.48,747.24
2018,9,11,12,0,893.0,131.0,3.7,29.5,874.0,1038.9,750.14
2018,9,11,12,15,908.0,122.0,3.8,29.85,875.5,1043.39,752.67
2018,9,11,12,30,923.0,113.0,3.9,30.2,877.0,1043.89,752.76
2018,9,11,12,45,940.5,102.0,4.05,30.55,871.5,1040.49,750.82
2018,9,11,13,0,958.0,91.0,4.2,30.9,866.0,1032.68,746.14
2018,9,11,13,15,954.5,89.5,4.35,30.8,847.0,1010.94,733.84
2018,9,11,13,30,951.0,88.0,4.5,30.7,828.0,985.51,719.15
2018,9,11,13,45,945.0,87.0,4.65,30.6,801.5,954.82,700.83
2018,9,11,14,0,939.0,86.0,4.8,30.5,775.0,920.85,680.66
2018,9,11,14,15,931.0,84.5,4.95,30.05,742.0,881.54,657.52
2018,9,11,14,30,923.0,83.0,5.1,29.6,709.0,839.48,632.02
2018,9,11,14,45,912.0,81.0,5.25,29.15,669.5,792.04,602.19
2018,9,11,15,0,901.0,79.0,5.4,28.7,630.0,742.55,570.26
2018,9,11,15,15,885.5,76.5,5.4,28.7,585.0,687.69,532.19
2018,9,11,15,30,870.0,74.0,5.4,28.7,540.0,631.76,490.37
2018,9,11,15,45,849.0,71.0,5.6,27.1,491.0,571.34,447.24
2018,9,11,16,0,828.0,68.0,5.8,25.5,442.0,512.78,403.26
2018,9,11,16,15,800.0,64.0,5.8,24.5,390.0,448.15,351.27
2018,9,11,16,30,772.0,60.0,5.8,23.5,338.0,385.13,298.53
2018,9,11,16,45,729.5,56.0,5.75,22.5,285.5,318.99,241.62
2018,9,11,17,0,687.0,52.0,5.7,21.5,233.0,256.85,186.64
2018,9,11,17,15,617.5,46.0,5.55,20.5,181.5,190.92,129.24
2018,9,11,17,30,548.0,40.0,5.4,19.5,130.0,133.09,80.3
2018,9,11,17,45,418.5,32.0,5.25,18.55,86.0,75.2,37.57
2018,9,11,18,0,289.0,24.0,5.1,17.6,42.0,33.15,4.11
2018,9,11,18,15,144.5,12.0,5.0,17.05,21.0,11.44,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.0,3.35,12.55,4.5,0.0,0.0
2018,9,12,6,0,16.0,8.0,3.4,12.7,9.0,7.68,0.0
2018,9,12,6,15,8.0,19.0,3.5,13.25,19.5,18.37,7.38
2018,9,12,6,30,0.0,30.0,3.6,13.8,30.0,27.86,17.49
2018,9,12,6,45,41.5,49.5,3.7,14.35,59.0,54.83,39.01
2018,9,12,7,0,83.0,69.0,3.8,14.9,88.0,88.87,67.09
2018,9,12,7,15,201.0,91.5,3.8,15.6,154.0,156.86,122.24
2018,9,12,7,30,319.0,114.0,3.8,16.3,220.0,237.08,188.32
2018,9,12,7,45,371.5,127.5,3.75,17.0,270.5,298.52,239.55
2018,9,12,8,0,424.0,141.0,3.7,17.7,321.0,361.12,290.76
2018,9,12,8,15,359.0,169.5,3.65,18.5,334.5,373.43,300.41
2018,9,12,8,30,294.0,198.0,3.6,19.3,348.0,384.15,307.62
2018,9,12,8,45,348.5,208.5,3.55,20.1,402.5,446.4,355.62
2018,9,12,9,0,403.0,219.0,3.5,20.9,457.0,521.52,411.82
2018,9,12,9,15,533.0,193.0,3.5,21.6,530.5,610.78,479.28
2018,9,12,9,30,663.0,167.0,3.5,22.3,604.0,713.58,554.52
2018,9,12,9,45,650.0,181.0,3.5,23.0,628.0,744.56,573.7
2018,9,12,10,0,637.0,195.0,3.5,23.7,652.0,772.27,590.59
2018,9,12,10,15,453.0,270.0,3.65,24.1,601.0,705.13,537.31
2018,9,12,10,30,269.0,345.0,3.8,24.5,550.0,619.39,470.24
2018,9,12,10,45,318.5,343.5,3.9,24.9,593.0,671.56,508.39
2018,9,12,11,0,368.0,342.0,4.0,25.3,636.0,724.44,545.85
2018,9,12,11,15,387.5,341.0,4.1,25.4,655.0,748.77,562.93
2018,9,12,11,30,407.0,340.0,4.2,25.5,674.0,783.65,587.22
2018,9,12,11,45,451.0,321.0,4.35,25.65,693.0,811.0,607.47
2018,9,12,12,0,495.0,302.0,4.5,25.8,712.0,836.39,626.37
2018,9,12,12,15,398.0,313.0,4.6,25.8,642.0,751.02,565.18
2018,9,12,12,30,301.0,324.0,4.7,25.8,572.0,651.62,493.47
2018,9,12,12,45,321.0,337.5,4.75,25.8,599.0,682.64,516.58
2018,9,12,13,0,341.0,351.0,4.8,25.8,626.0,711.67,537.62
2018,9,12,13,15,463.5,298.5,4.9,25.65,662.5,776.67,588.22
2018,9,12,13,30,586.0,246.0,5.0,25.5,699.0,823.32,625.6
2018,9,12,13,45,502.5,259.0,5.05,25.4,638.5,745.66,569.49
2018,9,12,14,0,419.0,272.0,5.1,25.3,578.0,670.16,514.52
2018,9,12,14,15,264.0,282.5,5.15,24.8,472.0,525.3,406.58
2018,9,12,14,30,109.0,293.0,5.2,24.3,366.0,391.35,303.33
2018,9,12,14,45,121.5,264.0,5.25,23.8,341.0,365.2,285.35
2018,9,12,15,0,134.0,235.0,5.3,23.3,316.0,337.86,265.83
2018,9,12,15,15,174.0,227.0,5.3,23.3,324.5,349.74,276.25
2018,9,12,15,30,214.0,219.0,5.3,23.3,333.0,357.36,282.93
2018,9,12,15,45,187.5,197.5,5.35,21.8,290.5,308.27,245.65
2018,9,12,16,0,161.0,176.0,5.4,20.3,248.0,261.69,209.53
2018,9,12,16,15,151.0,153.0,5.35,19.6,214.0,223.96,179.17
2018,9,12,16,30,141.0,130.0,5.3,18.9,180.0,187.28,149.0
2018,9,12,16,45,141.5,106.0,5.25,18.25,149.5,154.39,121.12
2018,9,12,17,0,142.0,82.0,5.2,17.6,119.0,124.06,94.66
2018,9,12,17,15,103.5,63.0,5.05,17.05,86.5,84.88,61.77
2018,9,12,17,30,65.0,44.0,4.9,16.5,54.0,53.2,35.78
2018,9,12,17,45,50.0,30.0,4.75,16.0,36.0,33.68,19.24
2018,9,12,18,0,35.0,16.0,4.6,15.5,18.0,16.0,0.0
2018,9,12,18,15,17.5,8.0,4.5,15.25,9.0,7.63,0.0
2018,9,12,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,33.0,6.5,3.45,12.9,7.5,0.0,0.0
2018,9,13,6,0,66.0,13.0,3.6,13.1,15.0,12.65,0.0
2018,9,13,6,15,168.0,27.5,3.7,13.6,46.5,37.63,15.79
2018,9,13,6,30,270.0,42.0,3.8,14.1,78.0,77.68,46.8
2018,9,13,6,45,386.5,50.5,3.95,14.6,127.0,128.61,86.46
2018,9,13,7,0,503.0,59.0,4.1,15.1,176.0,192.81,139.95
2018,9,13,7,15,603.5,60.5,4.05,15.7,235.0,258.69,196.94
2018,9,13,7,30,704.0,62.0,4.0,16.3,294.0,335.89,263.38
2018,9,13,7,45,738.5,66.0,3.95,16.9,345.0,397.66,317.16
2018,9,13,8,0,773.0,70.0,3.9,17.5,396.0,462.05,371.24
2018,9,13,8,15,798.0,73.5,3.85,18.15,445.5,522.93,420.6
2018,9,13,8,30,823.0,77.0,3.8,18.8,495.0,584.64,468.78
2018,9,13,8,45,841.5,79.5,3.75,19.45,540.5,638.49,509.41
2018,9,13,9,0,860.0,82.0,3.7,20.1,586.0,694.33,549.32
2018,9,13,9,15,872.0,84.5,3.65,20.7,626.0,744.51,582.79
2018,9,13,9,30,884.0,87.0,3.6,21.3,666.0,792.96,614.36
2018,9,13,9,45,892.0,89.5,3.6,21.95,700.0,836.15,641.76
2018,9,13,10,0,900.0,92.0,3.6,22.6,734.0,876.82,667.0
2018,9,13,10,15,907.5,93.0,3.6,22.95,762.0,912.65,689.4
2018,9,13,10,30,915.0,94.0,3.6,23.3,790.0,945.5,709.62
2018,9,13,10,45,919.5,95.5,3.6,23.7,811.0,972.93,725.94
2018,9,13,11,0,924.0,97.0,3.6,24.1,832.0,996.91,739.93
2018,9,13,11,15,928.0,97.0,3.75,24.3,845.0,1015.16,751.79
2018,9,13,11,30,932.0,97.0,3.9,24.5,858.0,1029.71,761.32
2018,9,13,11,45,933.5,98.0,4.0,24.65,864.0,1039.08,767.37
2018,9,13,12,0,935.0,99.0,4.1,24.8,870.0,1044.55,771.02
2018,9,13,12,15,937.5,97.0,4.2,24.8,867.5,1043.78,771.16
2018,9,13,12,30,940.0,95.0,4.3,24.8,865.0,1039.05,768.85
2018,9,13,12,45,941.0,92.0,4.45,24.85,854.5,1027.79,762.47
2018,9,13,13,0,942.0,89.0,4.6,24.9,844.0,1012.6,753.77
2018,9,13,13,15,936.0,89.5,4.7,24.75,825.0,990.81,741.13
2018,9,13,13,30,930.0,90.0,4.8,24.6,806.0,965.5,726.09
2018,9,13,13,45,927.0,88.0,4.9,24.5,781.0,936.75,708.45
2018,9,13,14,0,924.0,86.0,5.0,24.4,756.0,904.63,688.35
2018,9,13,14,15,910.0,86.0,5.0,24.15,721.0,862.3,660.66
2018,9,13,14,30,896.0,86.0,5.0,23.9,686.0,817.7,631.11
2018,9,13,14,45,890.5,83.0,5.05,23.65,649.5,774.27,602.32
2018,9,13,15,0,885.0,80.0,5.1,23.4,613.0,728.43,571.31
2018,9,13,15,15,832.0,84.5,5.1,23.4,556.0,659.98,521.55
2018,9,13,15,30,779.0,89.0,5.1,23.4,499.0,590.3,467.98
2018,9,13,15,45,791.5,79.0,5.05,22.65,461.5,545.5,433.85
2018,9,13,16,0,804.0,69.0,5.0,21.9,424.0,497.48,395.56
2018,9,13,16,15,741.0,71.0,4.85,21.35,367.0,424.46,335.62
2018,9,13,16,30,678.0,73.0,4.7,20.8,310.0,357.06,278.77
2018,9,13,16,45,632.0,65.0,4.6,20.25,258.0,290.96,221.68
2018,9,13,17,0,586.0,57.0,4.5,19.7,206.0,229.56,167.47
2018,9,13,17,15,551.5,48.5,4.15,18.95,162.5,175.23,118.68
2018,9,13,17,30,517.0,40.0,3.8,18.2,119.0,124.8,74.65
2018,9,13,17,45,384.5,31.0,3.4,17.5,77.0,68.71,33.35
2018,9,13,18,0,252.0,22.0,3.0,16.8,35.0,28.29,0.0
2018,9,13,18,15,126.0,11.0,2.95,16.3,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,5,45,22.0,6.0,1.9,10.8,6.5,0.0,0.0
2018,9,14,6,0,44.0,12.0,2.0,11.2,13.0,11.62,0.0
2018,9,14,6,15,94.5,27.5,2.2,12.0,37.5,32.39,13.68
2018,9,14,6,30,145.0,43.0,2.4,12.8,62.0,61.4,38.92
2018,9,14,6,45,219.5,59.0,2.65,13.55,102.0,103.7,72.74
2018,9,14,7,0,294.0,75.0,2.9,14.3,142.0,154.01,114.76
2018,9,14,7,15,400.5,81.5,2.8,14.85,198.0,213.92,165.02
2018,9,14,7,30,507.0,88.0,2.7,15.4,254.0,288.95,228.16
2018,9,14,7,45,631.5,79.5,2.65,16.0,321.0,365.84,292.27
2018,9,14,8,0,756.0,71.0,2.6,16.6,388.0,454.96,364.96
2018,9,14,8,15,751.0,81.5,2.5,17.25,428.5,506.05,405.83
2018,9,14,8,30,746.0,92.0,2.4,17.9,469.0,554.89,443.26
2018,9,14,8,45,772.5,95.0,2.3,18.55,516.5,613.76,486.88
2018,9,14,9,0,799.0,98.0,2.2,19.2,564.0,673.05,529.07
2018,9,14,9,15,826.5,98.5,2.15,19.95,610.0,730.37,566.88
2018,9,14,9,30,854.0,99.0,2.1,20.7,656.0,787.38,603.21
2018,9,14,9,45,864.0,102.5,2.05,21.45,691.5,827.26,626.82
2018,9,14,10,0,874.0,106.0,2.0,22.2,727.0,869.7,651.82
2018,9,14,10,15,778.5,150.5,2.0,22.9,719.5,867.07,646.84
2018,9,14,10,30,683.0,195.0,2.0,23.6,712.0,854.48,635.81
2018,9,14,10,45,651.0,215.0,2.0,24.3,718.5,862.78,639.02
2018,9,14,11,0,619.0,235.0,2.0,25.0,725.0,866.75,638.5
2018,9,14,11,15,679.5,212.5,2.1,25.4,758.5,912.46,668.83
2018,9,14,11,30,740.0,190.0,2.2,25.8,792.0,955.95,696.31
2018,9,14,11,45,743.5,189.5,2.25,26.15,797.0,964.5,700.72
2018,9,14,12,0,747.0,189.0,2.3,26.5,802.0,969.79,703.5
2018,9,14,12,15,770.5,179.5,2.45,26.75,810.0,981.67,711.94
2018,9,14,12,30,794.0,170.0,2.6,27.0,818.0,984.22,714.37
2018,9,14,12,45,828.5,150.5,2.7,27.2,818.5,989.28,718.28
2018,9,14,13,0,863.0,131.0,2.8,27.4,819.0,989.53,719.18
2018,9,14,13,15,876.0,121.5,2.95,27.35,805.5,967.76,706.99
2018,9,14,13,30,889.0,112.0,3.1,27.3,792.0,950.35,697.77
2018,9,14,13,45,797.0,143.5,3.25,27.3,737.5,885.94,656.85
2018,9,14,14,0,705.0,175.0,3.4,27.3,683.0,819.68,614.08
2018,9,14,14,15,707.0,163.0,3.5,27.1,652.5,783.78,591.72
2018,9,14,14,30,709.0,151.0,3.6,26.9,622.0,745.18,566.95
2018,9,14,14,45,738.5,131.0,3.75,26.65,596.0,716.15,548.95
2018,9,14,15,0,768.0,111.0,3.9,26.4,570.0,680.51,525.73
2018,9,14,15,15,707.5,115.5,3.9,26.4,513.5,609.88,473.44
2018,9,14,15,30,647.0,120.0,3.9,26.4,457.0,541.03,421.52
2018,9,14,15,45,602.5,117.5,4.1,25.55,408.0,477.99,374.6
2018,9,14,16,0,558.0,115.0,4.3,24.7,359.0,418.05,328.41
2018,9,14,16,15,409.0,121.0,4.3,24.0,288.0,319.48,250.51
2018,9,14,16,30,260.0,127.0,4.3,23.3,217.0,235.66,183.66
2018,9,14,16,45,138.0,98.5,4.3,22.6,145.5,145.17,111.32
2018,9,14,17,0,16.0,70.0,4.3,21.9,74.0,71.36,53.05
2018,9,14,17,15,16.5,51.5,4.2,21.1,55.0,52.5,37.17
2018,9,14,17,30,17.0,33.0,4.1,20.3,36.0,33.77,21.22
2018,9,14,17,45,14.0,22.0,4.05,19.5,24.0,21.98,10.67
2018,9,14,18,0,11.0,11.0,4.0,18.7,12.0,10.66,0.0
2018,9,14,18,15,5.5,5.5,3.9,18.15,6.0,5.24,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,15,5,45,75.5,7.0,3.95,12.25,9.0,0.0,0.0
2018,9,15,6,0,151.0,14.0,4.1,12.5,18.0,14.0,0.0
2018,9,15,6,15,306.0,24.5,4.3,13.0,55.5,44.63,14.9
2018,9,15,6,30,461.0,35.0,4.5,13.5,93.0,96.98,54.28
2018,9,15,6,45,544.0,41.5,4.65,14.05,141.5,150.26,98.11
2018,9,15,7,0,627.0,48.0,4.8,14.6,190.0,213.74,153.56
2018,9,15,7,15,678.5,53.0,4.8,15.2,242.0,275.13,209.41
2018,9,15,7,30,730.0,58.0,4.8,15.8,294.0,341.86,269.08
2018,9,15,7,45,765.0,61.5,4.8,16.35,346.0,404.75,324.53
2018,9,15,8,0,800.0,65.0,4.8,16.9,398.0,470.26,380.28
2018,9,15,8,15,824.5,68.0,4.8,17.45,448.0,531.69,430.97
2018,9,15,8,30,849.0,71.0,4.8,18.0,498.0,591.31,478.56
2018,9,15,8,45,867.0,73.5,4.75,18.55,544.0,648.56,522.52
2018,9,15,9,0,885.0,76.0,4.7,19.1,590.0,705.16,563.42
2018,9,15,9,15,896.5,79.5,4.7,19.65,631.0,757.07,598.97
2018,9,15,9,30,908.0,83.0,4.7,20.2,672.0,807.14,632.54
2018,9,15,9,45,915.0,86.0,4.7,20.7,706.5,850.85,661.13
2018,9,15,10,0,922.0,89.0,4.7,21.2,741.0,891.88,687.47
2018,9,15,10,15,930.5,89.0,4.7,21.55,769.0,928.02,710.5
2018,9,15,10,30,939.0,89.0,4.7,21.9,797.0,961.14,731.29
2018,9,15,10,45,945.0,89.0,4.75,22.25,818.0,988.71,748.57
2018,9,15,11,0,951.0,89.0,4.8,22.6,839.0,1012.78,763.49
2018,9,15,11,15,954.5,89.5,4.85,22.75,852.0,1031.34,775.35
2018,9,15,11,30,958.0,90.0,4.9,22.9,865.0,1046.06,784.74
2018,9,15,11,45,960.0,89.5,5.0,23.1,870.0,1054.25,790.17
2018,9,15,12,0,962.0,89.0,5.1,23.3,875.0,1058.45,793.07
2018,9,15,12,15,962.0,89.0,5.15,23.3,872.5,1057.18,792.66
2018,9,15,12,30,962.0,89.0,5.2,23.3,870.0,1051.88,789.7
2018,9,15,12,45,960.0,88.0,5.25,23.3,858.5,1039.49,782.09
2018,9,15,13,0,958.0,87.0,5.3,23.3,847.0,1023.18,771.94
2018,9,15,13,15,954.0,86.5,5.3,23.2,828.0,1001.7,758.26
2018,9,15,13,30,950.0,86.0,5.3,23.1,809.0,976.56,742.13
2018,9,15,13,45,944.5,84.5,5.35,23.0,782.5,945.43,722.18
2018,9,15,14,0,939.0,83.0,5.4,22.9,756.0,911.0,699.84
2018,9,15,14,15,930.5,81.5,5.35,22.7,722.5,870.97,673.05
2018,9,15,14,30,922.0,80.0,5.3,22.5,689.0,828.23,644.16
2018,9,15,14,45,910.5,78.5,5.3,22.35,649.5,780.74,611.67
2018,9,15,15,0,899.0,77.0,5.3,22.2,610.0,731.28,577.32
2018,9,15,15,15,882.5,74.5,5.3,22.2,564.5,675.66,537.26
2018,9,15,15,30,866.0,72.0,5.3,22.2,519.0,619.1,493.52
2018,9,15,15,45,844.5,69.0,5.25,21.5,470.0,558.53,446.53
2018,9,15,16,0,823.0,66.0,5.2,20.8,421.0,499.97,399.39
2018,9,15,16,15,794.0,62.0,5.15,20.3,369.5,435.22,345.41
2018,9,15,16,30,765.0,58.0,5.1,19.8,318.0,372.24,291.0
2018,9,15,16,45,719.5,53.5,5.05,19.25,265.5,305.25,232.07
2018,9,15,17,0,674.0,49.0,5.0,18.7,213.0,242.69,175.76
2018,9,15,17,15,600.0,43.0,4.8,18.0,162.5,177.26,118.4
2018,9,15,17,30,526.0,37.0,4.6,17.3,112.0,120.55,70.6
2018,9,15,17,45,378.5,28.0,4.4,16.55,70.5,63.16,28.36
2018,9,15,18,0,231.0,19.0,4.2,15.8,29.0,24.23,0.0
2018,9,15,18,15,115.5,9.5,4.1,15.35,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.8,10.3,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.9,10.7,18.0,14.11,0.0
2018,9,16,6,15,328.0,23.5,2.15,11.5,55.5,45.14,13.57
2018,9,16,6,30,490.0,33.0,2.4,12.3,93.0,99.18,54.89
2018,9,16,6,45,573.5,39.0,2.65,13.1,142.5,153.81,99.92
2018,9,16,7,0,657.0,45.0,2.9,13.9,192.0,218.48,156.32
2018,9,16,7,15,707.5,49.5,2.8,14.55,244.5,280.8,212.8
2018,9,16,7,30,758.0,54.0,2.7,15.2,297.0,348.3,272.61
2018,9,16,7,45,791.5,57.5,2.6,15.85,349.5,412.1,327.91
2018,9,16,8,0,825.0,61.0,2.5,16.5,402.0,476.67,381.66
2018,9,16,8,15,848.5,64.0,2.45,17.15,452.0,538.43,431.17
2018,9,16,8,30,872.0,67.0,2.4,17.8,502.0,600.71,479.04
2018,9,16,8,45,889.5,68.5,2.35,18.5,548.0,657.61,520.95
2018,9,16,9,0,907.0,70.0,2.3,19.2,594.0,713.74,559.3
2018,9,16,9,15,919.5,72.0,2.25,19.8,635.0,765.63,592.86
2018,9,16,9,30,932.0,74.0,2.2,20.4,676.0,815.69,624.36
2018,9,16,9,45,941.5,75.0,2.2,21.0,711.0,860.06,651.69
2018,9,16,10,0,951.0,76.0,2.2,21.6,746.0,901.83,676.86
2018,9,16,10,15,957.5,77.5,2.2,22.15,774.0,938.67,698.53
2018,9,16,10,30,964.0,79.0,2.2,22.7,802.0,972.28,717.87
2018,9,16,10,45,968.5,80.0,2.2,23.25,823.0,1000.06,733.26
2018,9,16,11,0,973.0,81.0,2.2,23.8,844.0,1024.18,746.27
2018,9,16,11,15,976.0,81.0,2.25,24.2,857.0,1041.92,756.26
2018,9,16,11,30,979.0,81.0,2.3,24.6,870.0,1055.73,763.88
2018,9,16,11,45,980.0,81.0,2.35,25.0,874.5,1063.55,767.84
2018,9,16,12,0,981.0,81.0,2.4,25.4,879.0,1067.27,769.4
2018,9,16,12,15,979.0,82.0,2.5,25.65,875.5,1065.03,768.37
2018,9,16,12,30,977.0,83.0,2.6,25.9,872.0,1058.7,764.9
2018,9,16,12,45,973.5,83.0,2.7,26.15,860.0,1045.73,757.31
2018,9,16,13,0,970.0,83.0,2.8,26.4,848.0,1028.82,747.3
2018,9,16,13,15,965.0,83.0,2.9,26.45,828.5,1006.65,734.51
2018,9,16,13,30,960.0,83.0,3.0,26.5,809.0,980.82,719.33
2018,9,16,13,45,953.0,82.5,3.1,26.55,782.0,949.13,700.19
2018,9,16,14,0,946.0,82.0,3.2,26.6,755.0,914.19,678.76
2018,9,16,14,15,936.5,80.0,3.35,26.4,720.5,872.46,653.44
2018,9,16,14,30,927.0,78.0,3.5,26.2,686.0,828.07,625.85
2018,9,16,14,45,914.0,77.0,3.65,26.05,646.0,779.76,594.86
2018,9,16,15,0,901.0,76.0,3.8,25.9,606.0,729.59,561.91
2018,9,16,15,15,884.5,73.5,3.8,25.9,560.5,673.84,523.06
2018,9,16,15,30,868.0,71.0,3.8,25.9,515.0,617.16,480.62
2018,9,16,15,45,844.0,68.5,4.05,25.0,465.5,555.62,435.28
2018,9,16,16,0,820.0,66.0,4.3,24.1,416.0,496.37,389.54
2018,9,16,16,15,787.0,62.5,4.35,23.35,363.5,430.54,336.28
2018,9,16,16,30,754.0,59.0,4.4,22.6,311.0,366.93,282.76
2018,9,16,16,45,705.0,54.0,4.45,21.85,258.0,298.96,224.26
2018,9,16,17,0,656.0,49.0,4.5,21.1,205.0,235.88,168.58
2018,9,16,17,15,578.0,43.0,4.4,20.2,155.5,170.89,112.62
2018,9,16,17,30,500.0,37.0,4.3,19.3,106.0,114.99,66.37
2018,9,16,17,45,352.5,27.5,4.2,18.35,66.0,59.39,25.4
2018,9,16,18,0,205.0,18.0,4.1,17.4,26.0,22.02,0.0
2018,9,16,18,15,102.5,9.0,4.0,16.85,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,5,45,77.5,7.0,2.05,11.45,8.5,0.0,0.0
2018,9,17,6,0,155.0,14.0,2.1,11.8,17.0,14.1,0.0
2018,9,17,6,15,313.0,23.5,2.4,12.55,53.5,44.16,11.83
2018,9,17,6,30,471.0,33.0,2.7,13.3,90.0,96.7,53.29
2018,9,17,6,45,555.0,39.5,3.0,14.05,138.5,150.92,97.87
2018,9,17,7,0,639.0,46.0,3.3,14.8,187.0,215.09,153.66
2018,9,17,7,15,690.0,51.0,3.25,15.35,239.0,277.02,209.73
2018,9,17,7,30,741.0,56.0,3.2,15.9,291.0,344.21,269.38
2018,9,17,7,45,774.5,59.0,3.15,16.5,342.5,406.5,323.7
2018,9,17,8,0,808.0,62.0,3.1,17.1,394.0,471.17,377.92
2018,9,17,8,15,832.0,65.0,3.05,17.65,443.5,530.57,426.14
2018,9,17,8,30,856.0,68.0,3.0,18.2,493.0,592.26,474.21
2018,9,17,8,45,873.5,70.0,3.0,18.8,538.5,648.88,516.79
2018,9,17,9,0,891.0,72.0,3.0,19.4,584.0,704.76,556.15
2018,9,17,9,15,900.5,75.5,3.0,19.95,624.0,755.35,589.83
2018,9,17,9,30,910.0,79.0,3.0,20.5,664.0,803.91,621.44
2018,9,17,9,45,915.0,83.0,3.0,21.1,698.0,847.05,648.6
2018,9,17,10,0,920.0,87.0,3.0,21.7,732.0,887.36,673.43
2018,9,17,10,15,927.5,88.5,3.05,22.2,760.0,924.06,696.11
2018,9,17,10,30,935.0,90.0,3.1,22.7,788.0,957.7,716.57
2018,9,17,10,45,940.5,90.0,3.2,23.25,808.5,984.54,732.63
2018,9,17,11,0,946.0,90.0,3.3,23.8,829.0,1007.86,746.4
2018,9,17,11,15,949.0,91.0,3.4,24.15,842.0,1026.24,757.54
2018,9,17,11,30,952.0,92.0,3.5,24.5,855.0,1040.78,766.29
2018,9,17,11,45,953.0,92.0,3.6,24.8,859.5,1048.32,770.73
2018,9,17,12,0,954.0,92.0,3.7,25.1,864.0,1051.86,772.74
2018,9,17,12,15,952.5,92.5,3.85,25.2,860.5,1049.49,771.99
2018,9,17,12,30,951.0,93.0,4.0,25.3,857.0,1043.13,768.77
2018,9,17,12,45,947.5,93.0,4.15,25.4,845.0,1030.32,761.38
2018,9,17,13,0,944.0,93.0,4.3,25.5,833.0,1013.67,751.52
2018,9,17,13,15,940.5,91.5,4.45,25.35,814.0,991.61,738.8
2018,9,17,13,30,937.0,90.0,4.6,25.2,795.0,965.92,723.79
2018,9,17,13,45,931.0,89.0,4.75,25.05,768.5,935.07,705.42
2018,9,17,14,0,925.0,88.0,4.9,24.9,742.0,901.0,684.58
2018,9,17,14,15,916.5,86.0,4.95,24.55,708.5,860.72,659.01
2018,9,17,14,30,908.0,84.0,5.0,24.2,675.0,817.79,631.24
2018,9,17,14,45,896.0,81.5,5.1,23.85,635.0,769.26,599.23
2018,9,17,15,0,884.0,79.0,5.2,23.5,595.0,718.84,565.25
2018,9,17,15,15,866.5,76.5,5.2,23.5,549.5,663.18,524.9
2018,9,17,15,30,849.0,74.0,5.2,23.5,504.0,606.73,481.35
2018,9,17,15,45,827.5,70.5,5.25,22.35,455.5,548.75,437.41
2018,9,17,16,0,806.0,67.0,5.3,21.2,407.0,488.3,389.7
2018,9,17,16,15,775.5,63.0,5.25,20.45,356.0,423.85,336.14
2018,9,17,16,30,745.0,59.0,5.2,19.7,305.0,361.39,282.28
2018,9,17,16,45,697.0,54.0,5.1,18.95,252.5,294.38,223.37
2018,9,17,17,0,649.0,49.0,5.0,18.2,200.0,232.16,167.46
2018,9,17,17,15,568.0,43.0,4.8,17.45,150.5,167.08,110.8
2018,9,17,17,30,487.0,37.0,4.6,16.7,101.0,111.71,64.68
2018,9,17,17,45,333.0,27.0,4.35,15.9,62.0,55.94,22.65
2018,9,17,18,0,179.0,17.0,4.1,15.1,23.0,19.98,0.0
2018,9,17,18,15,89.5,8.5,4.0,14.7,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.5,1.8,10.45,7.5,0.0,0.0
2018,9,18,6,0,120.0,13.0,1.9,10.8,15.0,13.01,0.0
2018,9,18,6,15,269.0,24.5,2.2,11.6,50.0,42.24,10.06
2018,9,18,6,30,418.0,36.0,2.5,12.4,85.0,93.01,52.53
2018,9,18,6,45,507.0,43.0,2.8,13.15,132.5,145.32,95.4
2018,9,18,7,0,596.0,50.0,3.1,13.9,180.0,208.41,149.95
2018,9,18,7,15,652.0,55.5,3.0,14.5,232.0,269.86,205.27
2018,9,18,7,30,708.0,61.0,2.9,15.1,284.0,337.25,264.77
2018,9,18,7,45,745.0,65.0,2.8,15.7,336.0,400.28,319.45
2018,9,18,8,0,782.0,69.0,2.7,16.3,388.0,466.16,374.36
2018,9,18,8,15,807.0,72.5,2.65,16.9,437.0,527.4,423.69
2018,9,18,8,30,832.0,76.0,2.6,17.5,486.0,589.42,471.68
2018,9,18,8,45,851.0,78.0,2.55,18.1,531.5,643.1,511.77
2018,9,18,9,0,870.0,80.0,2.5,18.7,577.0,698.95,551.11
2018,9,18,9,15,883.5,82.5,2.5,19.3,618.0,750.41,585.14
2018,9,18,9,30,897.0,85.0,2.5,19.9,659.0,800.22,617.33
2018,9,18,9,45,907.0,87.0,2.45,20.5,693.5,844.67,644.81
2018,9,18,10,0,917.0,89.0,2.4,21.1,728.0,886.67,670.12
2018,9,18,10,15,924.0,90.0,2.45,21.65,755.5,922.2,691.69
2018,9,18,10,30,931.0,91.0,2.5,22.2,783.0,954.65,711.07
2018,9,18,10,45,936.5,91.5,2.5,22.7,803.5,981.87,726.57
2018,9,18,11,0,942.0,92.0,2.5,23.2,824.0,1005.6,739.75
2018,9,18,11,15,944.0,92.5,2.5,23.65,836.0,1022.29,748.54
2018,9,18,11,30,946.0,93.0,2.5,24.1,848.0,1035.15,754.97
2018,9,18,11,45,947.0,92.5,2.55,24.5,852.0,1041.99,758.35
2018,9,18,12,0,948.0,92.0,2.6,24.9,856.0,1044.87,759.38
2018,9,18,12,15,946.0,92.5,2.65,25.2,852.0,1041.92,757.14
2018,9,18,12,30,944.0,93.0,2.7,25.5,848.0,1035.01,752.54
2018,9,18,12,45,939.5,94.0,2.8,25.75,836.0,1022.32,745.0
2018,9,18,13,0,935.0,95.0,2.9,26.0,824.0,1005.86,735.1
2018,9,18,13,15,931.5,93.5,3.0,26.1,805.0,983.87,722.08
2018,9,18,13,30,928.0,92.0,3.1,26.2,786.0,958.29,706.69
2018,9,18,13,45,921.5,91.0,3.2,26.25,759.5,927.14,687.66
2018,9,18,14,0,915.0,90.0,3.3,26.3,733.0,892.84,666.38
2018,9,18,14,15,905.0,88.5,3.45,26.15,699.0,852.14,641.3
2018,9,18,14,30,895.0,87.0,3.6,26.0,665.0,808.94,614.08
2018,9,18,14,45,881.5,85.0,3.7,25.8,625.0,760.3,582.42
2018,9,18,15,0,868.0,83.0,3.8,25.6,585.0,709.95,548.97
2018,9,18,15,15,850.0,80.5,3.8,25.6,540.0,657.99,511.88
2018,9,18,15,30,832.0,78.0,3.8,25.6,495.0,601.51,469.36
2018,9,18,15,45,806.0,74.5,4.1,24.65,445.5,539.09,423.28
2018,9,18,16,0,780.0,71.0,4.4,23.7,396.0,477.48,375.71
2018,9,18,16,15,741.5,67.5,4.5,22.85,344.0,411.42,322.24
2018,9,18,16,30,703.0,64.0,4.6,22.0,292.0,348.3,269.07
