Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,45,644.5,58.5,4.7,21.2,239.0,279.94,210.38
2018,9,18,17,0,586.0,53.0,4.8,20.4,186.0,217.58,155.69
2018,9,18,17,15,476.0,46.5,4.85,19.3,136.5,150.1,99.39
2018,9,18,17,30,366.0,40.0,4.9,18.2,87.0,95.93,56.42
2018,9,18,17,45,215.0,26.0,4.95,17.15,50.5,44.18,16.65
2018,9,18,18,0,64.0,12.0,5.0,16.1,14.0,12.62,0.0
2018,9,18,18,15,32.0,6.0,4.85,15.5,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,10.86,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,38.58,7.44
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,86.51,50.27
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,137.63,91.71
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,200.5,145.21
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,261.27,199.06
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,328.71,257.6
2018,9,19,7,45,701.0,75.0,1.7,15.55,328.0,392.31,311.53
2018,9,19,8,0,743.0,80.0,1.5,16.2,380.0,458.82,365.41
2018,9,19,8,15,771.0,83.5,1.4,17.1,429.5,519.71,412.6
2018,9,19,8,30,799.0,87.0,1.3,18.0,479.0,581.72,458.4
2018,9,19,8,45,819.5,90.0,1.2,18.85,524.5,639.11,498.72
2018,9,19,9,0,840.0,93.0,1.1,19.7,570.0,696.16,536.85
2018,9,19,9,15,855.0,95.5,1.25,20.75,611.0,747.93,570.32
2018,9,19,9,30,870.0,98.0,1.4,21.8,652.0,798.23,602.19
2018,9,19,9,45,880.5,100.5,1.5,22.8,686.5,837.59,625.72
2018,9,19,10,0,891.0,103.0,1.6,23.8,721.0,879.59,650.77
2018,9,19,10,15,899.5,104.0,1.8,24.8,749.0,915.61,672.68
2018,9,19,10,30,908.0,105.0,2.0,25.8,777.0,948.7,692.5
2018,9,19,10,45,913.5,106.0,2.2,26.75,797.5,975.88,708.47
2018,9,19,11,0,919.0,107.0,2.4,27.7,818.0,999.64,722.19
2018,9,19,11,15,922.0,107.5,2.5,28.2,830.5,1016.87,732.02
2018,9,19,11,30,925.0,108.0,2.6,28.7,843.0,1030.38,739.61
2018,9,19,11,45,926.5,108.0,2.7,29.2,847.5,1038.05,743.61
2018,9,19,12,0,928.0,108.0,2.8,29.7,852.0,1041.83,745.32
2018,9,19,12,15,927.0,108.5,2.85,29.95,848.5,1039.8,743.78
2018,9,19,12,30,926.0,109.0,2.9,30.2,845.0,1033.88,739.96
2018,9,19,12,45,923.5,108.0,2.95,30.5,833.0,1020.99,731.72
2018,9,19,13,0,921.0,107.0,3.0,30.8,821.0,1004.34,721.24
2018,9,19,13,15,916.0,106.0,3.0,30.9,801.5,981.66,707.17
2018,9,19,13,30,911.0,105.0,3.0,31.0,782.0,955.52,690.95
2018,9,19,13,45,904.0,103.0,3.05,31.05,754.5,923.17,671.21
2018,9,19,14,0,897.0,101.0,3.1,31.1,727.0,887.78,649.37
2018,9,19,14,15,887.0,99.0,3.15,31.05,693.0,847.04,624.04
2018,9,19,14,30,877.0,97.0,3.2,31.0,659.0,803.87,596.79
2018,9,19,14,45,863.0,94.0,3.25,30.95,618.5,758.94,567.97
2018,9,19,15,0,849.0,91.0,3.3,30.9,578.0,707.35,534.05
2018,9,19,15,15,829.0,88.5,3.3,30.9,533.0,651.04,494.39
2018,9,19,15,30,809.0,86.0,3.3,30.9,488.0,594.27,452.77
2018,9,19,15,45,783.0,82.0,3.3,30.45,438.5,532.41,406.92
2018,9,19,16,0,757.0,78.0,3.3,30.0,389.0,471.42,360.06
2018,9,19,16,15,719.0,73.5,2.95,29.15,337.5,405.76,308.01
2018,9,19,16,30,681.0,69.0,2.6,28.3,286.0,343.46,256.88
2018,9,19,16,45,623.0,62.5,2.3,27.4,233.5,275.39,200.39
2018,9,19,17,0,565.0,56.0,2.0,26.5,181.0,213.48,148.01
2018,9,19,17,15,475.5,47.5,2.05,25.25,133.5,149.68,96.0
2018,9,19,17,30,386.0,39.0,2.1,24.0,86.0,96.72,54.44
2018,9,19,17,45,245.0,26.5,2.2,22.75,51.0,46.05,14.23
2018,9,19,18,0,104.0,14.0,2.3,21.5,16.0,14.98,0.0
2018,9,19,18,15,52.0,7.0,2.6,20.9,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.15,13.1,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.2,13.4,12.0,10.96,0.0
2018,9,20,6,15,231.5,24.0,2.4,14.3,45.5,39.27,4.49
2018,9,20,6,30,380.0,37.0,2.6,15.2,79.0,89.41,50.17
2018,9,20,6,45,475.0,45.0,2.8,16.1,126.5,141.57,92.32
2018,9,20,7,0,570.0,53.0,3.0,17.0,174.0,205.28,146.3
2018,9,20,7,15,629.0,59.5,3.0,17.85,226.5,267.24,201.02
2018,9,20,7,30,688.0,66.0,3.0,18.7,279.0,335.54,260.18
2018,9,20,7,45,727.5,71.0,2.95,19.5,331.5,399.24,314.41
2018,9,20,8,0,767.0,76.0,2.9,20.3,384.0,466.47,369.39
2018,9,20,8,15,795.0,79.5,2.8,21.1,434.0,528.56,418.24
2018,9,20,8,30,823.0,83.0,2.7,21.9,484.0,591.74,465.86
2018,9,20,8,45,843.0,86.0,2.6,22.7,530.0,649.9,507.83
2018,9,20,9,0,863.0,89.0,2.5,23.5,576.0,707.62,547.48
2018,9,20,9,15,879.0,91.0,2.45,24.25,617.5,756.09,577.99
2018,9,20,9,30,895.0,93.0,2.4,25.0,659.0,806.99,609.52
2018,9,20,9,45,908.0,93.5,2.3,25.75,694.5,852.04,635.89
2018,9,20,10,0,921.0,94.0,2.2,26.5,730.0,894.82,660.11
2018,9,20,10,15,928.5,95.5,2.1,27.2,758.0,931.32,679.78
2018,9,20,10,30,936.0,97.0,2.0,27.9,786.0,964.74,697.07
2018,9,20,10,45,941.5,98.0,1.95,28.65,807.0,992.46,710.88
2018,9,20,11,0,947.0,99.0,1.9,29.4,828.0,1016.66,722.35
2018,9,20,11,15,951.0,99.0,1.85,30.05,841.0,1034.62,730.19
2018,9,20,11,30,955.0,99.0,1.8,30.7,854.0,1048.76,735.71
2018,9,20,11,45,956.5,99.5,1.75,31.3,859.0,1057.09,737.91
2018,9,20,12,0,958.0,100.0,1.7,31.9,864.0,1061.41,737.84
2018,9,20,12,15,957.5,99.5,1.7,32.25,860.0,1058.61,735.11
2018,9,20,12,30,957.0,99.0,1.7,32.6,856.0,1051.8,730.19
2018,9,20,12,45,955.0,98.0,1.75,32.9,844.0,1038.98,722.67
2018,9,20,13,0,953.0,97.0,1.8,33.2,832.0,1022.26,712.92
2018,9,20,13,15,948.5,96.0,1.8,33.3,812.0,999.39,699.41
2018,9,20,13,30,944.0,95.0,1.8,33.4,792.0,972.9,683.77
2018,9,20,13,45,937.0,93.5,1.85,33.5,764.5,940.17,664.83
2018,9,20,14,0,930.0,92.0,1.9,33.6,737.0,904.27,643.78
2018,9,20,14,15,920.0,90.5,1.95,33.55,702.5,862.94,619.41
2018,9,20,14,30,910.0,89.0,2.0,33.5,668.0,819.05,593.05
2018,9,20,14,45,895.0,87.0,2.05,33.45,626.5,768.59,561.9
2018,9,20,15,0,880.0,85.0,2.1,33.4,585.0,716.52,529.09
2018,9,20,15,15,856.5,82.0,2.1,33.4,536.5,659.85,490.71
2018,9,20,15,30,833.0,79.0,2.1,33.4,488.0,599.12,447.54
2018,9,20,15,45,791.5,78.0,2.15,32.85,435.0,530.8,398.58
2018,9,20,16,0,750.0,77.0,2.2,32.3,382.0,464.88,349.48
2018,9,20,16,15,708.0,72.5,1.95,31.2,329.5,398.41,298.13
2018,9,20,16,30,666.0,68.0,1.7,30.1,277.0,334.83,247.18
2018,9,20,16,45,623.0,60.5,1.45,29.0,228.0,271.61,195.02
2018,9,20,17,0,580.0,53.0,1.2,27.9,179.0,212.78,145.27
2018,9,20,17,15,493.5,45.0,1.25,26.6,131.5,149.45,94.05
2018,9,20,17,30,407.0,37.0,1.3,25.3,84.0,96.58,52.73
2018,9,20,17,45,258.5,25.0,1.35,24.0,49.5,44.63,9.83
2018,9,20,18,0,110.0,13.0,1.4,22.7,15.0,13.84,0.0
2018,9,20,18,15,55.0,6.5,1.5,22.15,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.8,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,14.0,11.0,10.07,0.0
2018,9,21,6,15,242.0,22.0,1.4,15.1,44.0,38.04,0.83
2018,9,21,6,30,395.0,34.0,1.6,16.2,77.0,88.63,48.42
2018,9,21,6,45,489.0,42.0,1.8,17.25,124.5,141.43,91.01
2018,9,21,7,0,583.0,50.0,2.0,18.3,172.0,205.68,145.08
2018,9,21,7,15,640.5,56.5,1.95,19.15,224.0,267.89,199.55
2018,9,21,7,30,698.0,63.0,1.9,20.0,276.0,335.93,257.8
2018,9,21,7,45,736.0,67.0,1.9,20.8,327.5,398.8,310.71
2018,9,21,8,0,774.0,71.0,1.9,21.6,379.0,464.61,363.85
2018,9,21,8,15,800.5,74.5,1.9,22.5,428.5,526.16,411.53
2018,9,21,8,30,827.0,78.0,1.9,23.4,478.0,588.62,457.88
2018,9,21,8,45,846.0,81.0,1.9,24.3,524.0,646.23,498.84
2018,9,21,9,0,865.0,84.0,1.9,25.2,570.0,699.45,534.68
2018,9,21,9,15,878.5,87.0,1.9,26.1,610.5,751.07,566.82
2018,9,21,9,30,892.0,90.0,1.9,27.0,651.0,801.04,597.05
2018,9,21,9,45,901.5,92.0,1.95,27.95,685.5,844.69,622.71
2018,9,21,10,0,911.0,94.0,2.0,28.9,720.0,885.84,646.34
2018,9,21,10,15,918.5,95.5,2.05,29.65,747.5,921.96,666.88
2018,9,21,10,30,926.0,97.0,2.1,30.4,775.0,955.02,685.3
2018,9,21,10,45,930.0,98.5,2.15,31.1,795.0,981.59,699.61
2018,9,21,11,0,934.0,100.0,2.2,31.8,815.0,1004.61,711.71
2018,9,21,11,15,936.0,100.5,2.3,32.15,827.0,1020.92,721.22
2018,9,21,11,30,938.0,101.0,2.4,32.5,839.0,1033.41,728.5
2018,9,21,11,45,937.5,102.0,2.55,32.85,842.5,1040.12,732.85
2018,9,21,12,0,937.0,103.0,2.7,33.2,846.0,1042.89,734.86
2018,9,21,12,15,934.5,103.5,2.8,33.25,841.5,1039.19,733.39
2018,9,21,12,30,932.0,104.0,2.9,33.3,837.0,1031.58,729.63
2018,9,21,12,45,927.5,103.5,3.05,33.4,824.0,1017.07,721.91
2018,9,21,13,0,923.0,103.0,3.2,33.5,811.0,998.84,711.86
2018,9,21,13,15,917.0,102.5,3.3,33.45,791.0,975.58,698.66
2018,9,21,13,30,911.0,102.0,3.4,33.4,771.0,948.9,683.22
2018,9,21,13,45,902.5,101.0,3.5,33.3,743.5,916.19,663.89
2018,9,21,14,0,894.0,100.0,3.6,33.2,716.0,880.52,642.45
2018,9,21,14,15,882.5,98.0,3.65,32.95,681.0,838.54,616.67
2018,9,21,14,30,871.0,96.0,3.7,32.7,646.0,794.25,588.99
2018,9,21,14,45,855.0,93.5,3.8,32.4,605.0,748.56,560.24
2018,9,21,15,0,839.0,91.0,3.9,32.1,564.0,696.4,526.38
2018,9,21,15,15,819.0,87.5,3.9,32.1,518.5,639.42,485.73
2018,9,21,15,30,799.0,84.0,3.9,32.1,473.0,582.04,443.41
2018,9,21,15,45,764.5,81.5,3.9,31.0,422.5,517.69,396.41
2018,9,21,16,0,730.0,79.0,3.9,29.9,372.0,455.11,348.87
2018,9,21,16,15,696.0,73.5,3.85,28.95,322.0,392.37,299.09
2018,9,21,16,30,662.0,68.0,3.8,28.0,272.0,331.53,248.94
2018,9,21,16,45,600.5,61.0,3.7,27.05,220.0,263.23,191.95
2018,9,21,17,0,539.0,54.0,3.6,26.1,168.0,201.58,139.57
2018,9,21,17,15,453.5,45.0,3.5,24.85,122.5,140.2,89.08
2018,9,21,17,30,368.0,36.0,3.4,23.6,77.0,89.23,48.69
2018,9,21,17,45,224.5,23.0,3.25,22.4,44.0,39.29,3.91
2018,9,21,18,0,81.0,10.0,3.1,21.2,11.0,10.4,0.0
2018,9,21,18,15,40.5,5.0,3.15,20.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.1,11.5,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,11.7,10.0,9.03,0.0
2018,9,22,6,15,211.0,22.0,2.35,12.3,41.0,35.99,0.0
2018,9,22,6,30,352.0,35.0,2.5,12.9,72.0,84.21,47.03
2018,9,22,6,45,451.0,44.0,2.65,13.55,119.0,136.32,89.65
2018,9,22,7,0,550.0,53.0,2.8,14.2,166.0,200.55,144.42
2018,9,22,7,15,611.5,59.0,2.7,15.05,217.5,261.54,198.68
2018,9,22,7,30,673.0,65.0,2.6,15.9,269.0,329.15,257.67
2018,9,22,7,45,714.5,69.0,2.55,16.8,320.5,391.65,311.26
2018,9,22,8,0,756.0,73.0,2.5,17.7,372.0,457.97,365.85
2018,9,22,8,15,784.5,76.5,2.5,18.55,421.5,519.61,414.92
2018,9,22,8,30,813.0,80.0,2.5,19.4,471.0,582.41,462.92
2018,9,22,8,45,834.5,83.0,2.45,20.3,517.5,640.91,505.57
2018,9,22,9,0,856.0,86.0,2.4,21.2,564.0,699.12,546.01
2018,9,22,9,15,868.5,89.0,2.45,22.1,604.0,745.64,575.76
2018,9,22,9,30,881.0,92.0,2.5,23.0,644.0,794.34,606.54
2018,9,22,9,45,889.0,96.0,2.55,23.95,678.5,838.5,633.44
2018,9,22,10,0,897.0,100.0,2.6,24.9,713.0,880.09,658.16
2018,9,22,10,15,905.5,101.5,2.7,25.6,741.0,916.59,680.18
2018,9,22,10,30,914.0,103.0,2.8,26.3,769.0,950.14,700.09
2018,9,22,10,45,920.0,103.5,2.9,27.0,789.5,977.1,715.57
2018,9,22,11,0,926.0,104.0,3.0,27.7,810.0,1000.63,728.83
2018,9,22,11,15,929.5,104.5,3.15,28.3,822.5,1018.17,738.95
2018,9,22,11,30,933.0,105.0,3.3,28.9,835.0,1031.96,746.75
2018,9,22,11,45,931.5,106.0,3.4,29.5,838.0,1037.57,749.01
2018,9,22,12,0,930.0,107.0,3.5,30.1,841.0,1039.25,748.92
2018,9,22,12,15,935.5,104.0,3.6,30.4,839.0,1039.42,748.93
2018,9,22,12,30,941.0,101.0,3.7,30.7,837.0,1035.61,746.51
2018,9,22,12,45,943.0,98.0,3.8,31.0,826.5,1024.39,739.47
2018,9,22,13,0,945.0,95.0,3.9,31.3,816.0,1009.22,730.01
2018,9,22,13,15,881.0,116.0,3.95,31.2,774.5,955.32,696.12
2018,9,22,13,30,817.0,137.0,4.0,31.1,733.0,907.72,666.25
2018,9,22,13,45,859.0,117.5,4.1,31.0,723.5,901.1,663.82
2018,9,22,14,0,901.0,98.0,4.2,30.9,714.0,882.42,653.07
2018,9,22,14,15,899.5,92.5,4.15,30.65,682.0,844.45,628.96
2018,9,22,14,30,898.0,87.0,4.1,30.4,650.0,803.4,602.65
2018,9,22,14,45,884.5,84.5,4.1,30.15,609.5,753.91,570.35
2018,9,22,15,0,871.0,82.0,4.1,29.9,569.0,702.73,536.37
2018,9,22,15,15,851.5,79.5,4.1,29.9,523.0,649.62,498.35
2018,9,22,15,30,832.0,77.0,4.1,29.9,477.0,592.11,455.39
2018,9,22,15,45,806.5,73.0,4.0,29.05,427.5,529.46,408.56
2018,9,22,16,0,781.0,69.0,3.9,28.2,378.0,467.61,360.54
2018,9,22,16,15,744.0,65.0,3.7,27.35,326.5,401.88,307.61
2018,9,22,16,30,707.0,61.0,3.5,26.5,275.0,338.94,255.04
2018,9,22,16,45,649.0,55.0,3.35,25.65,223.0,270.41,197.06
2018,9,22,17,0,591.0,49.0,3.2,24.8,171.0,208.28,143.49
2018,9,22,17,15,465.5,42.0,3.1,23.6,121.0,138.26,87.15
2018,9,22,17,30,340.0,35.0,3.0,22.4,71.0,83.55,45.15
2018,9,22,17,45,212.5,22.5,2.9,21.15,41.0,37.13,0.0
2018,9,22,18,0,85.0,10.0,2.8,19.9,11.0,10.24,0.0
2018,9,22,18,15,42.5,5.0,3.0,19.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,5,45,39.0,5.0,3.4,12.75,5.0,0.0,0.0
2018,9,23,6,0,78.0,10.0,3.5,12.8,10.0,10.06,0.0
2018,9,23,6,15,227.0,21.5,3.6,13.35,41.0,36.57,0.0
2018,9,23,6,30,376.0,33.0,3.7,13.9,72.0,85.55,46.53
2018,9,23,6,45,474.0,41.0,3.75,14.45,118.5,137.9,89.67
2018,9,23,7,0,572.0,49.0,3.8,15.0,165.0,202.19,144.75
2018,9,23,7,15,631.0,55.0,3.75,15.75,216.5,263.62,199.85
2018,9,23,7,30,690.0,61.0,3.7,16.5,268.0,331.0,259.27
2018,9,23,7,45,728.0,65.5,3.65,17.25,319.0,393.85,313.85
2018,9,23,8,0,766.0,70.0,3.6,18.0,370.0,459.65,368.84
2018,9,23,8,15,793.0,73.0,3.5,18.7,419.0,520.39,417.87
2018,9,23,8,30,820.0,76.0,3.4,19.4,468.0,582.09,465.71
2018,9,23,8,45,839.0,79.0,3.35,20.1,513.0,639.21,508.42
2018,9,23,9,0,858.0,82.0,3.3,20.8,558.0,691.93,545.89
2018,9,23,9,15,873.5,83.5,3.3,21.6,598.5,742.91,579.51
2018,9,23,9,30,889.0,85.0,3.3,22.4,639.0,792.4,611.35
2018,9,23,9,45,900.5,86.5,3.3,23.25,673.5,836.85,638.89
2018,9,23,10,0,912.0,88.0,3.3,24.1,708.0,878.94,664.35
2018,9,23,10,15,919.5,89.5,3.3,24.85,735.5,914.91,685.51
2018,9,23,10,30,927.0,91.0,3.3,25.6,763.0,947.82,704.39
2018,9,23,10,45,933.0,91.0,3.35,26.35,783.0,974.4,719.26
2018,9,23,11,0,939.0,91.0,3.4,27.1,803.0,997.5,731.83
2018,9,23,11,15,942.0,91.0,3.5,27.7,815.0,1014.09,740.96
2018,9,23,11,30,945.0,91.0,3.6,28.3,827.0,1026.86,747.72
2018,9,23,11,45,946.5,91.5,3.65,28.9,831.5,1034.84,751.14
2018,9,23,12,0,948.0,92.0,3.7,29.5,836.0,1038.85,752.15
2018,9,23,12,15,948.0,91.5,3.85,29.6,832.5,1036.27,751.27
2018,9,23,12,30,948.0,91.0,4.0,29.7,829.0,1029.72,747.96
2018,9,23,12,45,947.0,89.5,4.1,29.85,817.0,1017.11,740.34
2018,9,23,13,0,946.0,88.0,4.2,30.0,805.0,1000.61,730.31
2018,9,23,13,15,941.5,87.0,4.3,29.8,785.0,977.62,717.06
2018,9,23,13,30,937.0,86.0,4.4,29.6,765.0,951.05,701.44
2018,9,23,13,45,930.0,84.5,4.45,29.45,737.5,918.29,681.19
2018,9,23,14,0,923.0,83.0,4.5,29.3,710.0,882.4,658.71
2018,9,23,14,15,914.0,81.0,4.5,28.95,676.0,841.39,632.82
2018,9,23,14,30,905.0,79.0,4.5,28.6,642.0,797.81,604.85
2018,9,23,14,45,892.0,77.0,4.5,28.3,602.0,748.94,572.64
2018,9,23,15,0,879.0,75.0,4.5,28.0,562.0,698.33,538.69
2018,9,23,15,15,860.0,73.0,4.5,28.0,516.5,642.37,498.27
2018,9,23,15,30,841.0,71.0,4.5,28.0,471.0,588.65,457.39
2018,9,23,15,45,816.0,67.5,4.35,27.05,422.0,526.44,410.25
2018,9,23,16,0,791.0,64.0,4.2,26.1,373.0,464.96,361.89
2018,9,23,16,15,755.5,60.0,4.05,25.25,322.0,399.45,308.44
2018,9,23,16,30,720.0,56.0,3.9,24.4,271.0,336.57,255.18
2018,9,23,16,45,664.0,51.0,3.75,23.6,219.5,269.17,197.18
2018,9,23,17,0,608.0,46.0,3.6,22.8,168.0,207.59,143.24
2018,9,23,17,15,510.5,38.5,3.4,21.65,120.5,142.03,88.76
2018,9,23,17,30,413.0,31.0,3.2,20.5,73.0,88.11,45.4
2018,9,23,17,45,250.5,20.0,3.0,19.35,41.0,36.44,0.0
2018,9,23,18,0,88.0,9.0,2.8,18.2,9.0,9.11,0.0
2018,9,23,18,15,44.0,4.5,2.85,17.55,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,11.6,4.5,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,11.9,9.0,9.21,0.0
2018,9,24,6,15,250.0,20.5,0.95,12.7,41.0,37.15,0.0
2018,9,24,6,30,412.0,32.0,1.0,13.5,73.0,89.39,47.65
2018,9,24,6,45,511.5,39.0,1.05,14.25,120.5,143.22,92.11
2018,9,24,7,0,611.0,46.0,1.1,15.0,168.0,208.83,147.79
2018,9,24,7,15,669.5,51.5,1.05,15.85,220.5,271.9,203.41
2018,9,24,7,30,728.0,57.0,1.0,16.7,273.0,341.1,262.85
2018,9,24,7,45,766.5,60.5,0.95,17.55,325.0,405.19,316.51
2018,9,24,8,0,805.0,64.0,0.9,18.4,377.0,472.2,369.99
2018,9,24,8,15,831.5,67.0,0.95,19.7,427.0,534.64,417.59
2018,9,24,8,30,858.0,70.0,1.0,21.0,477.0,595.07,461.65
2018,9,24,8,45,876.5,72.5,1.1,22.3,523.0,652.61,502.15
2018,9,24,9,0,895.0,75.0,1.2,23.6,569.0,709.46,539.63
2018,9,24,9,15,907.5,77.0,1.2,24.8,609.0,760.31,569.91
2018,9,24,9,30,920.0,79.0,1.2,26.0,649.0,809.31,598.13
2018,9,24,9,45,929.0,81.5,1.2,27.25,683.5,853.92,622.6
2018,9,24,10,0,938.0,84.0,1.2,28.5,718.0,895.89,644.81
2018,9,24,10,15,945.5,85.0,1.1,29.1,746.0,931.99,662.98
2018,9,24,10,30,953.0,86.0,1.0,29.7,774.0,964.93,678.74
2018,9,24,10,45,958.0,87.0,0.9,30.3,794.0,992.2,690.65
2018,9,24,11,0,963.0,88.0,0.8,30.9,814.0,1015.85,700.14
2018,9,24,11,15,965.5,88.0,0.75,31.35,826.0,1032.2,706.66
2018,9,24,11,30,968.0,88.0,0.7,31.8,838.0,1044.64,710.97
2018,9,24,11,45,969.0,88.5,0.65,32.2,842.0,1052.17,712.67
2018,9,24,12,0,970.0,89.0,0.6,32.6,846.0,1055.64,712.18
2018,9,24,12,15,968.5,89.0,0.7,32.85,841.5,1052.03,711.71
2018,9,24,12,30,967.0,89.0,0.8,33.1,837.0,1044.36,709.01
2018,9,24,12,45,963.5,89.0,0.9,33.35,824.5,1030.76,702.89
2018,9,24,13,0,960.0,89.0,1.0,33.6,812.0,1013.26,694.48
2018,9,24,13,15,955.5,87.5,1.15,33.65,791.5,989.36,683.59
2018,9,24,13,30,951.0,86.0,1.3,33.7,771.0,961.83,670.21
2018,9,24,13,45,944.0,85.0,1.45,33.75,743.5,929.19,653.3
2018,9,24,14,0,937.0,84.0,1.6,33.8,716.0,893.38,633.97
2018,9,24,14,15,926.5,82.5,1.7,33.7,681.0,851.18,609.92
2018,9,24,14,30,916.0,81.0,1.8,33.6,646.0,806.47,583.75
2018,9,24,14,45,897.0,79.5,1.95,33.5,603.0,753.27,551.71
2018,9,24,15,0,878.0,78.0,2.1,33.4,560.0,698.82,517.92
2018,9,24,15,15,860.0,75.5,2.1,33.4,515.0,642.98,479.66
2018,9,24,15,30,842.0,73.0,2.1,33.4,470.0,589.32,440.96
2018,9,24,15,45,789.0,72.0,2.25,32.7,412.5,514.65,387.55
2018,9,24,16,0,736.0,71.0,2.4,32.0,355.0,443.66,334.61
2018,9,24,16,15,692.0,66.5,2.2,30.8,303.5,377.02,282.7
2018,9,24,16,30,648.0,62.0,2.0,29.6,252.0,314.57,232.11
2018,9,24,16,45,612.5,54.5,1.8,28.4,206.0,255.22,182.25
2018,9,24,17,0,577.0,47.0,1.6,27.2,160.0,199.43,134.2
2018,9,24,17,15,477.5,39.0,1.75,25.95,113.5,134.92,82.32
2018,9,24,17,30,378.0,31.0,1.9,24.7,67.0,82.56,40.9
2018,9,24,17,45,215.5,18.5,2.1,23.4,36.5,31.89,0.0
2018,9,24,18,0,53.0,6.0,2.3,22.1,6.0,5.72,0.0
2018,9,24,18,15,26.5,3.0,2.65,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.65,10.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.6,11.0,7.0,7.14,0.0
2018,9,25,6,15,225.0,18.5,1.7,11.7,37.5,33.54,0.0
2018,9,25,6,30,388.0,30.0,1.8,12.4,68.0,84.51,44.53
2018,9,25,6,45,488.5,38.0,1.9,13.1,115.0,137.95,89.16
2018,9,25,7,0,589.0,46.0,2.0,13.8,162.0,203.66,145.38
2018,9,25,7,15,649.0,51.5,1.85,14.7,213.5,265.5,200.53
2018,9,25,7,30,709.0,57.0,1.7,15.6,265.0,334.0,260.12
2018,9,25,7,45,748.0,61.0,1.5,16.55,317.0,397.71,313.98
2018,9,25,8,0,787.0,65.0,1.3,17.5,369.0,464.43,367.52
2018,9,25,8,15,814.0,68.5,1.25,18.5,418.5,526.69,415.59
2018,9,25,8,30,841.0,72.0,1.2,19.5,468.0,589.87,462.06
2018,9,25,8,45,860.5,74.5,1.15,20.5,513.5,644.25,500.13
2018,9,25,9,0,880.0,77.0,1.1,21.5,559.0,700.98,537.28
2018,9,25,9,15,893.5,79.5,1.15,22.5,599.5,752.41,569.26
2018,9,25,9,30,907.0,82.0,1.2,23.5,640.0,802.11,599.38
2018,9,25,9,45,916.5,83.5,1.2,24.5,674.0,845.43,623.99
2018,9,25,10,0,926.0,85.0,1.2,25.5,708.0,886.19,646.46
2018,9,25,10,15,933.5,87.0,1.3,26.4,736.0,922.97,667.7
2018,9,25,10,30,941.0,89.0,1.4,27.3,764.0,956.63,686.79
2018,9,25,10,45,946.5,89.5,1.5,28.15,784.0,983.43,701.59
2018,9,25,11,0,952.0,90.0,1.6,29.0,804.0,1006.68,714.18
2018,9,25,11,15,955.0,90.0,1.65,29.85,816.0,1023.27,721.96
2018,9,25,11,30,958.0,90.0,1.7,30.7,828.0,1035.98,727.47
2018,9,25,11,45,959.5,90.5,1.75,31.5,832.5,1043.85,730.29
2018,9,25,12,0,961.0,91.0,1.8,32.3,837.0,1047.69,730.81
2018,9,25,12,15,959.0,91.5,1.9,32.75,832.5,1044.08,728.66
2018,9,25,12,30,957.0,92.0,2.0,33.2,828.0,1036.46,724.22
2018,9,25,12,45,952.5,92.0,2.05,33.6,815.0,1021.93,715.18
2018,9,25,13,0,948.0,92.0,2.1,34.0,802.0,1003.57,703.93
2018,9,25,13,15,943.0,91.0,2.25,34.05,781.5,979.91,691.52
2018,9,25,13,30,938.0,90.0,2.4,34.1,761.0,952.7,676.73
2018,9,25,13,45,930.5,88.5,2.5,34.2,733.0,919.34,657.24
2018,9,25,14,0,923.0,87.0,2.6,34.3,705.0,882.88,635.57
2018,9,25,14,15,911.0,85.5,2.75,34.1,669.5,839.89,610.43
2018,9,25,14,30,899.0,84.0,2.9,33.9,634.0,794.56,583.19
2018,9,25,14,45,876.0,83.5,3.0,33.7,590.5,740.22,548.95
2018,9,25,15,0,853.0,83.0,3.1,33.5,547.0,688.94,516.12
2018,9,25,15,15,819.5,82.5,3.1,33.5,497.5,626.04,471.43
2018,9,25,15,30,786.0,82.0,3.1,33.5,448.0,563.99,425.99
2018,9,25,15,45,779.5,74.5,3.4,32.4,404.5,510.18,387.71
2018,9,25,16,0,773.0,67.0,3.7,31.3,361.0,455.25,346.32
2018,9,25,16,15,727.0,63.5,3.75,30.15,308.5,386.88,292.44
2018,9,25,16,30,681.0,60.0,3.8,29.0,256.0,322.36,239.52
2018,9,25,16,45,615.0,54.0,3.85,27.8,204.0,253.8,182.36
2018,9,25,17,0,549.0,48.0,3.9,26.6,152.0,191.95,129.94
2018,9,25,17,15,436.5,39.5,4.0,25.2,106.0,126.51,77.48
2018,9,25,17,30,324.0,31.0,4.1,23.8,60.0,74.89,36.43
2018,9,25,17,45,185.5,18.5,4.15,22.35,32.5,28.76,0.0
2018,9,25,18,0,47.0,6.0,4.2,20.9,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,4.1,20.1,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.0,1.8,11.75,3.0,0.0,0.0
2018,9,26,6,0,55.0,6.0,1.9,11.9,6.0,5.72,0.0
2018,9,26,6,15,207.5,18.0,2.1,12.55,35.0,31.88,0.0
2018,9,26,6,30,360.0,30.0,2.3,13.2,64.0,81.05,42.24
2018,9,26,6,45,459.5,39.0,2.5,13.9,110.0,133.55,86.37
2018,9,26,7,0,559.0,48.0,2.7,14.6,156.0,198.26,141.61
2018,9,26,7,15,620.0,53.5,2.55,15.5,206.5,258.9,195.69
2018,9,26,7,30,681.0,59.0,2.4,16.4,257.0,325.62,254.0
2018,9,26,7,45,664.5,70.5,2.25,17.35,293.5,372.36,295.34
2018,9,26,8,0,648.0,82.0,2.1,18.3,330.0,415.6,331.61
2018,9,26,8,15,501.5,123.0,2.0,19.25,330.0,412.47,329.33
2018,9,26,8,30,355.0,164.0,1.9,20.2,330.0,388.18,308.94
2018,9,26,8,45,458.0,159.0,1.75,21.2,395.0,476.61,376.2
2018,9,26,9,0,561.0,154.0,1.6,22.2,460.0,565.23,440.5
2018,9,26,9,15,703.5,125.0,1.55,23.2,537.0,669.59,514.8
2018,9,26,9,30,846.0,96.0,1.5,24.2,614.0,775.06,583.79
2018,9,26,9,45,840.5,105.0,1.4,25.25,643.5,812.81,603.45
2018,9,26,10,0,835.0,114.0,1.3,26.3,673.0,847.16,620.93
2018,9,26,10,15,845.5,115.5,1.25,27.25,700.5,883.71,640.25
2018,9,26,10,30,856.0,117.0,1.2,28.2,728.0,917.58,657.39
2018,9,26,10,45,878.5,113.0,1.15,29.2,755.0,945.84,670.55
2018,9,26,11,0,901.0,109.0,1.1,30.2,782.0,978.83,686.4
2018,9,26,11,15,866.0,124.5,1.1,31.05,779.5,983.8,686.19
2018,9,26,11,30,831.0,140.0,1.1,31.9,777.0,976.23,678.84
2018,9,26,11,45,810.5,151.5,1.15,32.75,775.0,973.96,675.87
2018,9,26,12,0,790.0,163.0,1.2,33.6,773.0,967.79,670.58
2018,9,26,12,15,815.0,150.5,1.2,34.2,776.5,976.74,674.51
2018,9,26,12,30,840.0,138.0,1.2,34.8,780.0,981.67,675.93
2018,9,26,12,45,821.5,141.5,1.2,35.4,761.5,958.5,660.59
2018,9,26,13,0,803.0,145.0,1.2,36.0,743.0,932.26,643.82
2018,9,26,13,15,831.0,132.0,1.2,36.15,736.0,928.17,641.85
2018,9,26,13,30,859.0,119.0,1.2,36.3,729.0,919.35,636.87
2018,9,26,13,45,833.5,120.0,1.2,36.45,693.5,874.63,609.92
2018,9,26,14,0,808.0,121.0,1.2,36.6,658.0,828.1,581.96
2018,9,26,14,15,757.5,126.5,1.25,36.55,609.5,764.79,543.91
2018,9,26,14,30,707.0,132.0,1.3,36.5,561.0,705.54,507.69
2018,9,26,14,45,692.5,125.0,1.35,36.45,522.0,657.01,477.02
2018,9,26,15,0,678.0,118.0,1.4,36.4,483.0,607.51,444.37
2018,9,26,15,15,717.0,101.5,1.4,36.4,458.0,580.98,426.65
2018,9,26,15,30,756.0,85.0,1.4,36.4,433.0,547.56,403.07
2018,9,26,15,45,702.0,82.5,1.65,35.6,378.0,476.23,353.43
2018,9,26,16,0,648.0,80.0,1.9,34.8,323.0,407.9,303.66
2018,9,26,16,15,584.5,75.5,1.95,33.45,270.5,337.94,250.76
2018,9,26,16,30,521.0,71.0,2.0,32.1,218.0,274.13,200.64
2018,9,26,16,45,453.0,62.5,2.1,30.7,171.5,211.43,150.29
2018,9,26,17,0,385.0,54.0,2.2,29.3,125.0,156.4,105.45
2018,9,26,17,15,329.5,42.5,2.7,28.0,89.5,108.74,66.53
2018,9,26,17,30,274.0,31.0,3.2,26.7,54.0,67.73,31.3
2018,9,26,17,45,153.0,18.0,3.7,25.35,29.0,25.91,0.0
2018,9,26,18,0,32.0,5.0,4.2,24.0,4.0,0.0,0.0
2018,9,26,18,15,16.0,2.5,4.25,22.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,12.35,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,12.4,5.0,4.77,0.0
2018,9,27,6,15,162.5,18.0,2.55,12.9,31.0,27.98,0.0
2018,9,27,6,30,283.0,31.0,2.7,13.4,57.0,72.21,37.86
2018,9,27,6,45,363.0,43.0,2.85,13.9,98.0,119.18,78.35
2018,9,27,7,0,443.0,55.0,3.0,14.4,139.0,176.07,127.23
2018,9,27,7,15,541.5,60.0,2.9,15.2,194.0,241.15,183.4
2018,9,27,7,30,640.0,65.0,2.8,16.0,249.0,317.24,248.61
2018,9,27,7,45,679.5,70.0,2.7,16.8,298.5,378.32,301.28
2018,9,27,8,0,719.0,75.0,2.6,17.6,348.0,441.79,353.93
2018,9,27,8,15,751.5,79.0,2.55,18.45,397.5,503.95,403.55
2018,9,27,8,30,784.0,83.0,2.5,19.3,447.0,567.72,452.39
2018,9,27,8,45,804.5,86.5,2.45,20.15,492.0,624.43,494.03
2018,9,27,9,0,825.0,90.0,2.4,21.0,537.0,680.8,533.86
2018,9,27,9,15,838.5,93.5,2.35,21.9,576.0,731.37,566.32
2018,9,27,9,30,852.0,97.0,2.3,22.8,615.0,780.37,596.77
2018,9,27,9,45,860.0,100.5,2.25,23.7,648.0,823.06,622.12
2018,9,27,10,0,868.0,104.0,2.2,24.6,681.0,863.24,645.25
2018,9,27,10,15,851.5,114.5,2.25,25.35,699.5,887.17,658.4
2018,9,27,10,30,835.0,125.0,2.3,26.1,718.0,906.82,668.82
2018,9,27,10,45,745.0,165.0,2.35,26.8,704.5,891.7,656.48
2018,9,27,11,0,655.0,205.0,2.4,27.5,691.0,864.88,636.84
2018,9,27,11,15,646.5,214.0,2.45,28.0,700.0,876.38,643.39
2018,9,27,11,30,638.0,223.0,2.5,28.5,709.0,884.74,647.51
2018,9,27,11,45,618.5,232.0,2.55,29.0,705.0,879.31,642.27
2018,9,27,12,0,599.0,241.0,2.6,29.5,701.0,870.77,635.2
2018,9,27,12,15,590.0,243.5,2.65,29.75,694.5,859.11,627.25
2018,9,27,12,30,581.0,246.0,2.7,30.0,688.0,848.9,620.22
2018,9,27,12,45,710.5,187.5,2.75,30.2,719.0,907.28,660.55
2018,9,27,13,0,840.0,129.0,2.8,30.4,750.0,947.96,686.96
2018,9,27,13,15,848.0,121.5,2.9,30.3,734.0,930.53,676.94
2018,9,27,13,30,856.0,114.0,3.0,30.2,718.0,909.29,664.92
2018,9,27,13,45,848.0,111.0,3.1,30.05,690.0,875.42,644.58
2018,9,27,14,0,840.0,108.0,3.2,29.9,662.0,838.76,622.2
2018,9,27,14,15,792.0,113.5,3.4,29.5,614.5,776.75,583.14
2018,9,27,14,30,744.0,119.0,3.6,29.1,567.0,717.8,545.27
2018,9,27,14,45,729.5,112.5,3.75,28.7,527.0,668.34,512.85
2018,9,27,15,0,715.0,106.0,3.9,28.3,487.0,617.82,477.55
2018,9,27,15,15,712.5,96.5,3.9,28.3,448.5,570.77,442.78
2018,9,27,15,30,710.0,87.0,3.9,28.3,410.0,522.02,405.7
2018,9,27,15,45,640.0,89.0,4.3,26.75,356.0,448.54,351.09
2018,9,27,16,0,570.0,91.0,4.7,25.2,302.0,380.7,298.8
2018,9,27,16,15,515.5,83.0,4.85,24.0,252.5,315.22,245.85
2018,9,27,16,30,461.0,75.0,5.0,22.8,203.0,255.08,195.63
2018,9,27,16,45,420.5,64.0,5.15,21.65,162.0,201.89,149.69
2018,9,27,17,0,380.0,53.0,5.3,20.5,121.0,153.15,106.96
2018,9,27,17,15,303.5,40.5,5.3,19.45,83.5,101.24,63.72
2018,9,27,17,30,227.0,28.0,5.3,18.4,46.0,58.14,25.66
2018,9,27,17,45,123.5,16.0,5.3,17.35,24.5,22.01,0.0
2018,9,27,18,0,20.0,4.0,5.3,16.3,3.0,0.0,0.0
2018,9,27,18,15,10.0,2.0,5.2,16.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.5,2.75,12.5,1.5,0.0,0.0
2018,9,28,6,0,13.0,3.0,2.8,12.6,3.0,0.0,0.0
2018,9,28,6,15,51.0,14.5,3.0,13.05,18.5,17.22,0.0
2018,9,28,6,30,89.0,26.0,3.2,13.5,34.0,39.32,20.18
2018,9,28,6,45,70.0,38.0,3.45,13.9,47.0,51.78,34.55
2018,9,28,7,0,51.0,50.0,3.7,14.3,60.0,63.46,46.35
2018,9,28,7,15,25.5,52.5,3.7,14.75,57.5,58.23,43.38
2018,9,28,7,30,0.0,55.0,3.7,15.2,55.0,51.13,38.01
2018,9,28,7,45,0.0,61.5,3.7,15.65,61.5,57.19,43.08
2018,9,28,8,0,0.0,68.0,3.7,16.1,68.0,63.26,48.04
2018,9,28,8,15,7.0,106.5,3.7,16.55,109.5,104.14,82.1
2018,9,28,8,30,14.0,145.0,3.7,17.0,151.0,146.56,116.83
2018,9,28,8,45,28.0,174.5,3.7,17.5,189.0,191.79,153.4
2018,9,28,9,0,42.0,204.0,3.7,18.0,227.0,233.73,186.72
2018,9,28,9,15,76.0,219.5,3.75,18.6,264.5,276.7,220.94
2018,9,28,9,30,110.0,235.0,3.8,19.2,302.0,332.34,264.55
2018,9,28,9,45,180.0,251.0,3.85,19.85,367.0,410.83,326.0
2018,9,28,10,0,250.0,267.0,3.9,20.5,432.0,505.32,397.85
2018,9,28,10,15,559.0,186.5,3.95,21.0,575.5,713.78,558.54
2018,9,28,10,30,868.0,106.0,4.0,21.5,719.0,907.25,694.42
2018,9,28,10,45,884.0,102.0,4.1,22.05,741.0,936.84,711.74
2018,9,28,11,0,900.0,98.0,4.2,22.6,763.0,963.49,728.18
2018,9,28,11,15,902.5,99.0,4.35,22.85,774.5,979.72,738.68
2018,9,28,11,30,905.0,100.0,4.5,23.1,786.0,992.27,746.88
2018,9,28,11,45,906.5,100.0,4.6,23.35,789.5,998.98,751.26
2018,9,28,12,0,908.0,100.0,4.7,23.6,793.0,1001.89,753.25
2018,9,28,12,15,905.5,100.0,4.75,23.6,788.0,997.1,750.49
2018,9,28,12,30,903.0,100.0,4.8,23.6,783.0,988.53,745.34
2018,9,28,12,45,898.0,101.0,4.9,23.6,770.5,974.99,737.32
2018,9,28,13,0,893.0,102.0,5.0,23.6,758.0,957.86,726.91
2018,9,28,13,15,887.0,101.0,5.05,23.4,738.0,934.12,712.17
2018,9,28,13,30,881.0,100.0,5.1,23.2,718.0,907.08,695.13
2018,9,28,13,45,872.0,98.5,5.15,23.05,690.0,873.76,673.44
2018,9,28,14,0,863.0,97.0,5.2,22.9,662.0,837.66,649.62
2018,9,28,14,15,851.5,95.5,5.25,22.5,628.5,802.52,626.92
2018,9,28,14,30,840.0,94.0,5.3,22.1,595.0,759.21,597.93
2018,9,28,14,45,824.5,91.0,5.4,21.7,555.0,709.37,563.85
2018,9,28,15,0,809.0,88.0,5.5,21.3,515.0,658.23,527.51
2018,9,28,15,15,786.5,85.0,5.5,21.3,470.5,601.63,483.55
2018,9,28,15,30,764.0,82.0,5.5,21.3,426.0,544.99,438.42
2018,9,28,15,45,735.0,77.5,5.5,20.2,378.0,483.59,389.97
