Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,0,706.0,73.0,5.5,19.1,330.0,424.39,341.4
2018,9,28,16,15,665.5,67.0,5.4,18.4,280.5,359.58,285.99
2018,9,28,16,30,625.0,61.0,5.3,17.7,231.0,298.22,231.85
2018,9,28,16,45,560.0,54.0,5.2,17.0,182.0,232.29,173.45
2018,9,28,17,0,495.0,47.0,5.1,16.3,133.0,173.52,121.08
2018,9,28,17,15,386.0,37.0,4.9,15.7,90.5,111.53,69.21
2018,9,28,17,30,277.0,27.0,4.7,15.1,48.0,61.75,24.13
2018,9,28,17,45,148.0,15.0,4.45,14.55,25.0,22.03,0.0
2018,9,28,18,0,19.0,3.0,4.2,14.0,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,4.05,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.55,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,9,29,6,15,79.5,15.0,1.7,12.6,19.5,19.6,0.0
2018,9,29,6,30,115.0,24.0,2.0,13.5,34.0,42.61,21.0
2018,9,29,6,45,59.0,37.0,2.3,14.4,42.5,48.76,32.35
2018,9,29,7,0,3.0,50.0,2.6,15.3,51.0,47.67,34.43
2018,9,29,7,15,94.0,65.5,2.6,15.9,92.0,96.12,73.47
2018,9,29,7,30,185.0,81.0,2.6,16.5,133.0,155.9,123.08
2018,9,29,7,45,277.5,98.0,2.6,17.1,193.0,231.27,185.67
2018,9,29,8,0,370.0,115.0,2.6,17.7,253.0,311.42,251.38
2018,9,29,8,15,274.0,154.0,2.5,18.25,263.5,314.92,253.92
2018,9,29,8,30,178.0,193.0,2.4,18.8,274.0,307.42,246.52
2018,9,29,8,45,224.0,208.0,2.3,19.35,320.5,361.95,289.22
2018,9,29,9,0,270.0,223.0,2.2,19.9,367.0,429.38,340.42
2018,9,29,9,15,343.0,224.0,2.15,20.35,421.0,496.45,391.1
2018,9,29,9,30,416.0,225.0,2.1,20.8,475.0,579.1,451.73
2018,9,29,9,45,442.0,226.5,2.1,21.3,505.5,618.83,479.23
2018,9,29,10,0,468.0,228.0,2.1,21.8,536.0,658.65,506.61
2018,9,29,10,15,452.0,248.5,2.25,22.15,555.5,682.05,521.84
2018,9,29,10,30,436.0,269.0,2.4,22.5,575.0,702.7,535.12
2018,9,29,10,45,472.5,260.5,2.5,22.9,600.5,738.04,560.02
2018,9,29,11,0,509.0,252.0,2.6,23.3,626.0,772.6,584.06
2018,9,29,11,15,425.5,267.0,2.7,23.6,583.0,717.19,542.88
2018,9,29,11,30,342.0,282.0,2.8,23.9,540.0,643.88,489.4
2018,9,29,11,45,196.0,284.0,2.85,24.15,432.0,506.82,386.99
2018,9,29,12,0,50.0,286.0,2.9,24.4,324.0,340.23,259.43
2018,9,29,12,15,32.0,252.5,3.05,24.45,277.0,286.53,219.08
2018,9,29,12,30,14.0,219.0,3.2,24.5,230.0,223.67,170.7
2018,9,29,12,45,22.0,237.5,3.3,24.55,254.0,260.42,199.39
2018,9,29,13,0,30.0,256.0,3.4,24.6,278.0,287.37,220.26
2018,9,29,13,15,25.0,236.5,3.5,24.65,254.5,261.34,200.4
2018,9,29,13,30,20.0,217.0,3.6,24.7,231.0,226.38,173.68
2018,9,29,13,45,92.0,194.0,3.7,24.7,254.5,283.39,220.75
2018,9,29,14,0,164.0,171.0,3.8,24.7,278.0,325.49,255.66
2018,9,29,14,15,298.0,169.0,3.85,24.55,350.5,436.34,343.61
2018,9,29,14,30,432.0,167.0,3.9,24.4,423.0,523.82,411.92
2018,9,29,14,45,560.0,141.5,4.0,24.25,449.5,574.49,452.03
2018,9,29,15,0,688.0,116.0,4.1,24.1,476.0,607.15,478.16
2018,9,29,15,15,704.0,101.5,4.1,24.1,441.5,567.43,447.97
2018,9,29,15,30,720.0,87.0,4.1,24.1,407.0,524.19,414.43
2018,9,29,15,45,681.0,83.5,4.2,23.35,358.5,460.8,365.07
2018,9,29,16,0,642.0,80.0,4.3,22.6,310.0,399.96,316.01
2018,9,29,16,15,489.5,83.0,4.2,22.05,243.0,301.66,236.2
2018,9,29,16,30,337.0,86.0,4.1,21.5,176.0,217.46,167.41
2018,9,29,16,45,372.0,67.0,4.0,20.95,146.5,186.37,137.9
2018,9,29,17,0,407.0,48.0,3.9,20.4,117.0,152.44,104.65
2018,9,29,17,15,275.5,37.0,3.7,19.7,76.5,90.18,55.13
2018,9,29,17,30,144.0,26.0,3.5,19.0,36.0,44.24,14.19
2018,9,29,17,45,80.0,14.5,3.25,18.35,19.0,17.79,0.0
2018,9,29,18,0,16.0,3.0,3.0,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.8,17.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.7,14.25,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.7,14.4,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.0,0.75,14.8,28.0,26.3,0.0
2018,9,30,6,30,252.0,31.0,0.8,15.2,52.0,67.9,32.72
2018,9,30,6,45,354.5,42.0,0.9,15.65,94.0,116.86,75.58
2018,9,30,7,0,457.0,53.0,1.0,16.1,136.0,177.85,126.41
2018,9,30,7,15,525.0,61.0,0.95,16.5,185.0,237.17,177.97
2018,9,30,7,30,593.0,69.0,0.9,16.9,234.0,303.96,235.05
2018,9,30,7,45,640.0,74.0,0.85,17.25,283.5,365.53,286.92
2018,9,30,8,0,687.0,79.0,0.8,17.6,333.0,431.18,340.08
2018,9,30,8,15,721.0,82.5,0.7,18.3,381.0,491.81,386.52
2018,9,30,8,30,755.0,86.0,0.6,19.0,429.0,552.99,431.13
2018,9,30,8,45,780.5,88.5,0.5,19.65,474.0,610.23,470.78
2018,9,30,9,0,806.0,91.0,0.4,20.3,519.0,667.63,508.66
2018,9,30,9,15,825.5,92.0,0.3,20.9,558.5,718.75,539.2
2018,9,30,9,30,845.0,93.0,0.2,21.5,598.0,768.78,567.82
2018,9,30,9,45,860.5,93.5,0.15,22.15,632.5,807.95,589.29
2018,9,30,10,0,876.0,94.0,0.1,22.8,667.0,850.34,612.56
2018,9,30,10,15,884.5,95.5,0.25,23.25,693.5,885.5,634.46
2018,9,30,10,30,893.0,97.0,0.4,23.7,720.0,917.77,655.09
2018,9,30,10,45,899.5,97.0,0.6,24.15,739.5,943.41,672.85
2018,9,30,11,0,906.0,97.0,0.8,24.6,759.0,965.7,688.63
2018,9,30,11,15,868.5,115.5,0.95,24.9,757.5,963.39,688.49
2018,9,30,11,30,831.0,134.0,1.1,25.2,756.0,965.14,691.18
2018,9,30,11,45,819.5,139.5,1.3,25.55,755.5,964.92,693.19
2018,9,30,12,0,808.0,145.0,1.5,25.9,755.0,961.03,692.71
2018,9,30,12,15,856.5,123.0,1.6,26.15,766.0,981.02,706.26
2018,9,30,12,30,905.0,101.0,1.7,26.4,777.0,988.28,711.55
2018,9,30,12,45,903.0,99.5,1.8,26.6,764.5,974.6,703.91
2018,9,30,13,0,901.0,98.0,1.9,26.8,752.0,957.25,694.15
2018,9,30,13,15,813.0,127.5,2.0,26.7,705.0,900.11,659.26
2018,9,30,13,30,725.0,157.0,2.1,26.6,658.0,839.39,621.55
2018,9,30,13,45,599.5,192.0,2.2,26.5,595.5,748.1,561.07
2018,9,30,14,0,474.0,227.0,2.3,26.4,533.0,657.06,496.95
2018,9,30,14,15,379.5,236.5,2.4,26.1,473.0,563.07,430.42
2018,9,30,14,30,285.0,246.0,2.5,25.8,413.0,486.62,374.42
2018,9,30,14,45,204.0,224.0,2.65,25.5,339.5,382.31,297.0
2018,9,30,15,0,123.0,202.0,2.8,25.2,266.0,294.69,229.87
2018,9,30,15,15,113.5,187.5,2.8,25.2,242.5,267.21,208.97
2018,9,30,15,30,104.0,173.0,2.8,25.2,219.0,240.47,188.18
2018,9,30,15,45,91.0,154.5,3.05,24.35,191.5,202.25,158.67
2018,9,30,16,0,78.0,136.0,3.3,23.5,164.0,172.27,135.08
2018,9,30,16,15,66.0,117.5,3.4,23.0,138.5,144.14,112.28
2018,9,30,16,30,54.0,99.0,3.5,22.5,113.0,117.4,90.25
2018,9,30,16,45,33.5,77.5,3.55,21.95,85.5,86.42,64.69
2018,9,30,17,0,13.0,56.0,3.6,21.4,58.0,56.38,39.98
2018,9,30,17,15,6.5,36.5,3.5,20.8,37.5,35.65,22.31
2018,9,30,17,30,0.0,17.0,3.4,20.2,17.0,15.78,0.97
2018,9,30,17,45,0.0,8.5,3.25,19.65,8.5,8.1,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.9,14.15,8.0,7.63,0.0
2018,10,1,6,30,0.0,15.0,1.0,14.6,15.0,13.91,3.8
2018,10,1,6,45,0.0,25.5,1.1,15.0,25.5,23.67,13.88
2018,10,1,7,0,0.0,36.0,1.2,15.4,36.0,33.44,22.55
2018,10,1,7,15,0.0,49.5,1.2,15.9,49.5,46.03,33.44
2018,10,1,7,30,0.0,63.0,1.2,16.4,63.0,58.83,44.33
2018,10,1,7,45,0.0,67.0,1.15,16.85,67.0,62.42,47.28
2018,10,1,8,0,0.0,71.0,1.1,17.3,71.0,66.07,50.18
2018,10,1,8,15,0.0,93.0,1.0,18.15,93.0,87.23,67.42
2018,10,1,8,30,0.0,115.0,0.9,19.0,115.0,108.58,84.42
2018,10,1,8,45,7.0,147.5,0.85,19.8,151.0,145.09,113.45
2018,10,1,9,0,14.0,180.0,0.8,20.6,187.0,182.64,142.56
2018,10,1,9,15,11.5,179.0,0.75,21.2,185.0,179.95,139.52
2018,10,1,9,30,9.0,178.0,0.7,21.8,183.0,177.15,136.57
2018,10,1,9,45,17.5,208.5,0.65,22.4,219.5,214.91,165.35
2018,10,1,10,0,26.0,239.0,0.6,23.0,256.0,263.74,201.65
2018,10,1,10,15,62.5,262.5,0.55,23.5,305.5,321.57,244.78
2018,10,1,10,30,99.0,286.0,0.5,24.0,355.0,381.41,288.1
2018,10,1,10,45,131.0,310.0,0.5,24.5,403.5,452.33,338.04
2018,10,1,11,0,163.0,334.0,0.5,25.0,452.0,511.6,378.53
2018,10,1,11,15,328.5,286.0,0.6,25.35,529.0,631.52,465.25
2018,10,1,11,30,494.0,238.0,0.7,25.7,606.0,755.1,550.66
2018,10,1,11,45,467.5,255.0,0.75,26.1,604.5,751.25,545.36
2018,10,1,12,0,441.0,272.0,0.8,26.5,603.0,744.89,540.09
2018,10,1,12,15,349.0,306.0,0.95,26.7,567.0,678.53,495.24
2018,10,1,12,30,257.0,340.0,1.1,26.9,531.0,625.84,458.61
2018,10,1,12,45,285.0,326.5,1.25,27.15,535.0,633.97,466.55
2018,10,1,13,0,313.0,313.0,1.4,27.4,539.0,640.1,472.52
2018,10,1,13,15,375.5,287.0,1.55,27.5,550.5,661.42,490.2
2018,10,1,13,30,438.0,261.0,1.7,27.6,562.0,691.08,513.08
2018,10,1,13,45,459.5,242.5,1.85,27.65,547.0,676.43,504.93
2018,10,1,14,0,481.0,224.0,2.0,27.7,532.0,658.71,494.8
2018,10,1,14,15,547.0,190.0,2.1,27.45,522.0,656.28,496.5
2018,10,1,14,30,613.0,156.0,2.2,27.2,512.0,652.15,496.48
2018,10,1,14,45,500.0,173.5,2.25,26.9,450.5,558.64,428.8
2018,10,1,15,0,387.0,191.0,2.3,26.6,389.0,468.57,362.37
2018,10,1,15,15,318.0,183.0,2.3,26.6,336.0,397.9,309.13
2018,10,1,15,30,249.0,175.0,2.3,26.6,283.0,333.15,259.29
2018,10,1,15,45,207.0,155.5,2.15,25.65,238.0,276.52,215.93
2018,10,1,16,0,165.0,136.0,2.0,24.7,193.0,218.34,170.42
2018,10,1,16,15,113.0,113.5,1.95,24.05,150.0,163.84,126.91
2018,10,1,16,30,61.0,91.0,1.9,23.4,107.0,111.42,84.73
2018,10,1,16,45,55.0,72.0,1.85,22.75,84.0,86.96,64.24
2018,10,1,17,0,49.0,53.0,1.8,22.1,61.0,65.75,46.08
2018,10,1,17,15,33.5,35.5,1.85,21.6,40.0,40.31,24.55
2018,10,1,17,30,18.0,18.0,1.9,21.1,19.0,18.96,0.0
2018,10,1,17,45,9.0,9.0,1.9,20.6,9.5,8.98,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,2,5,45,5.5,0.5,1.45,15.35,0.5,0.0,0.0
2018,10,2,6,0,11.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,10,2,6,15,29.5,13.0,1.7,15.55,15.0,14.36,0.0
2018,10,2,6,30,48.0,25.0,1.9,15.8,29.0,31.56,13.03
2018,10,2,6,45,184.0,39.0,2.1,16.0,69.0,80.45,52.61
2018,10,2,7,0,320.0,53.0,2.3,16.2,109.0,141.79,101.67
2018,10,2,7,15,244.0,75.0,2.2,16.75,126.0,157.33,120.13
2018,10,2,7,30,168.0,97.0,2.1,17.3,143.0,167.37,131.96
2018,10,2,7,45,87.5,83.5,2.0,17.8,108.0,123.2,97.31
2018,10,2,8,0,7.0,70.0,1.9,18.3,73.0,68.54,52.02
2018,10,2,8,15,193.5,85.5,1.85,19.25,172.0,197.44,159.54
2018,10,2,8,30,380.0,101.0,1.8,20.2,271.0,343.42,276.73
2018,10,2,8,45,301.5,111.0,1.8,21.15,254.5,323.74,259.35
2018,10,2,9,0,223.0,121.0,1.8,22.1,238.0,285.82,228.01
2018,10,2,9,15,359.0,132.5,1.75,22.75,337.0,418.51,331.33
2018,10,2,9,30,495.0,144.0,1.7,23.4,436.0,557.46,433.87
2018,10,2,9,45,484.0,168.0,1.65,24.05,467.0,588.48,452.92
2018,10,2,10,0,473.0,192.0,1.6,24.7,498.0,622.96,474.56
2018,10,2,10,15,529.0,186.0,1.55,25.2,541.0,679.91,513.5
2018,10,2,10,30,585.0,180.0,1.5,25.7,584.0,744.04,555.96
2018,10,2,10,45,592.5,193.0,1.45,26.2,611.5,778.7,576.41
2018,10,2,11,0,600.0,206.0,1.4,26.7,639.0,811.03,595.22
2018,10,2,11,15,740.5,152.0,1.3,27.05,694.5,893.59,646.57
2018,10,2,11,30,881.0,98.0,1.2,27.4,750.0,961.58,685.96
2018,10,2,11,45,894.5,92.0,1.1,27.75,756.5,972.52,689.09
2018,10,2,12,0,908.0,86.0,1.0,28.1,763.0,979.74,690.62
2018,10,2,12,15,799.5,136.5,0.8,28.3,730.0,938.33,660.83
2018,10,2,12,30,691.0,187.0,0.6,28.5,697.0,890.36,627.61
2018,10,2,12,45,545.5,231.5,0.45,28.7,629.5,787.96,559.4
2018,10,2,13,0,400.0,276.0,0.3,28.9,562.0,692.3,493.31
2018,10,2,13,15,304.5,251.0,0.4,29.0,465.0,556.34,404.94
2018,10,2,13,30,209.0,226.0,0.5,29.1,368.0,436.38,323.06
2018,10,2,13,45,294.0,232.0,0.55,29.2,423.5,509.67,377.57
2018,10,2,14,0,379.0,238.0,0.6,29.3,479.0,576.83,424.98
2018,10,2,14,15,478.0,201.0,0.85,29.25,488.0,612.44,453.54
2018,10,2,14,30,577.0,164.0,1.1,29.2,497.0,631.93,471.17
2018,10,2,14,45,583.5,149.5,1.35,29.1,465.5,595.66,448.37
2018,10,2,15,0,590.0,135.0,1.6,29.0,434.0,556.97,423.13
2018,10,2,15,15,529.0,134.5,1.6,29.0,384.5,484.61,370.3
2018,10,2,15,30,468.0,134.0,1.6,29.0,335.0,421.48,323.09
2018,10,2,15,45,452.0,119.0,2.1,28.35,294.5,371.13,286.43
2018,10,2,16,0,436.0,104.0,2.6,27.7,254.0,321.57,248.19
2018,10,2,16,15,460.0,85.0,2.8,27.05,220.5,284.97,217.62
2018,10,2,16,30,484.0,66.0,3.0,26.4,187.0,247.63,184.48
2018,10,2,16,45,421.5,56.0,3.2,25.8,144.0,188.36,134.45
2018,10,2,17,0,359.0,46.0,3.4,25.2,101.0,136.22,90.37
2018,10,2,17,15,261.5,34.0,3.55,24.4,66.0,83.0,47.39
2018,10,2,17,30,164.0,22.0,3.7,23.6,31.0,40.19,0.0
2018,10,2,17,45,82.0,11.0,3.85,22.85,15.5,13.98,0.0
2018,10,2,18,0,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,6.5,0.5,0.75,16.65,0.5,0.0,0.0
2018,10,3,6,0,13.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,10,3,6,15,13.0,8.0,0.8,16.95,8.5,8.49,0.0
2018,10,3,6,30,13.0,15.0,0.9,17.2,16.0,15.76,3.42
2018,10,3,6,45,6.5,32.0,1.05,17.4,32.5,31.12,19.38
2018,10,3,7,0,0.0,49.0,1.2,17.6,49.0,46.18,32.83
2018,10,3,7,15,28.5,70.0,1.15,17.9,77.5,77.61,58.79
2018,10,3,7,30,57.0,91.0,1.1,18.2,106.0,111.13,86.67
2018,10,3,7,45,290.5,91.5,1.05,18.5,193.0,230.45,183.06
2018,10,3,8,0,524.0,92.0,1.0,18.8,280.0,365.51,290.34
2018,10,3,8,15,576.0,96.5,1.05,19.2,330.0,428.26,339.7
2018,10,3,8,30,628.0,101.0,1.1,19.6,380.0,495.02,391.12
2018,10,3,8,45,717.0,88.0,1.1,20.0,437.0,567.79,445.81
2018,10,3,9,0,806.0,75.0,1.1,20.4,494.0,647.98,503.88
2018,10,3,9,15,823.5,77.0,1.2,21.05,533.0,693.84,533.91
2018,10,3,9,30,841.0,79.0,1.3,21.7,572.0,742.55,565.78
2018,10,3,9,45,844.5,84.5,1.35,22.3,603.0,782.49,590.7
2018,10,3,10,0,848.0,90.0,1.4,22.9,634.0,819.67,613.51
2018,10,3,10,15,854.5,91.5,1.5,23.5,659.0,852.0,633.45
2018,10,3,10,30,861.0,93.0,1.6,24.1,684.0,881.42,651.4
2018,10,3,10,45,864.0,96.0,1.7,24.65,702.5,906.3,666.45
2018,10,3,11,0,867.0,99.0,1.8,25.2,721.0,927.82,679.35
2018,10,3,11,15,822.0,118.0,1.95,25.4,715.0,926.72,679.08
2018,10,3,11,30,777.0,137.0,2.1,25.6,709.0,913.09,670.87
2018,10,3,11,45,690.0,156.5,2.2,25.85,666.0,860.69,636.41
2018,10,3,12,0,603.0,176.0,2.3,26.1,623.0,799.84,596.08
2018,10,3,12,15,702.5,138.0,2.5,26.1,655.5,845.49,629.06
2018,10,3,12,30,802.0,100.0,2.7,26.1,688.0,883.87,656.19
2018,10,3,12,45,831.0,100.0,2.85,26.15,700.0,902.0,669.37
2018,10,3,13,0,860.0,100.0,3.0,26.2,712.0,915.93,680.03
2018,10,3,13,15,770.0,130.5,3.1,25.9,666.5,859.3,643.77
2018,10,3,13,30,680.0,161.0,3.2,25.6,621.0,799.53,605.15
2018,10,3,13,45,721.0,140.0,3.3,25.25,610.0,791.55,602.26
2018,10,3,14,0,762.0,119.0,3.4,24.9,599.0,775.02,593.04
2018,10,3,14,15,602.5,148.5,3.5,24.6,515.0,657.82,510.5
2018,10,3,14,30,443.0,178.0,3.6,24.3,431.0,540.55,423.13
2018,10,3,14,45,389.5,175.0,3.65,24.0,386.0,479.61,377.87
2018,10,3,15,0,336.0,172.0,3.7,23.7,341.0,412.27,326.67
2018,10,3,15,15,196.5,159.0,3.7,23.7,255.5,295.41,234.23
2018,10,3,15,30,57.0,146.0,3.7,23.7,170.0,177.84,139.48
2018,10,3,15,45,139.5,136.0,3.65,23.1,185.5,213.5,169.24
2018,10,3,16,0,222.0,126.0,3.6,22.5,201.0,239.15,189.35
2018,10,3,16,15,158.5,110.0,3.45,22.05,159.0,178.37,139.56
2018,10,3,16,30,95.0,94.0,3.3,21.6,117.0,130.54,100.35
2018,10,3,16,45,68.0,73.5,3.1,21.15,88.0,95.73,71.3
2018,10,3,17,0,41.0,53.0,2.9,20.7,59.0,61.71,43.09
2018,10,3,17,15,26.5,34.0,2.7,20.2,37.5,37.86,22.27
2018,10,3,17,30,12.0,15.0,2.5,19.7,16.0,15.36,0.0
2018,10,3,17,45,6.0,7.5,2.3,19.2,8.0,7.39,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,15.0,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,10,4,6,15,36.5,7.5,2.15,15.45,9.0,9.59,0.0
2018,10,4,6,30,56.0,12.0,2.4,15.8,16.0,21.36,4.56
2018,10,4,6,45,31.0,20.5,2.7,16.1,23.0,26.56,14.72
2018,10,4,7,0,6.0,29.0,3.0,16.4,30.0,28.42,17.94
2018,10,4,7,15,5.5,48.0,3.1,16.7,49.0,46.36,33.39
2018,10,4,7,30,5.0,67.0,3.2,17.0,68.0,64.76,49.1
2018,10,4,7,45,56.0,100.5,3.25,17.3,120.0,123.27,97.9
2018,10,4,8,0,107.0,134.0,3.3,17.6,172.0,191.77,154.65
2018,10,4,8,15,67.0,133.5,3.4,17.95,158.5,168.79,135.54
2018,10,4,8,30,27.0,133.0,3.5,18.3,145.0,147.5,117.34
2018,10,4,8,45,38.0,168.0,3.55,18.65,186.5,192.51,153.75
2018,10,4,9,0,49.0,203.0,3.6,19.0,228.0,239.0,190.65
2018,10,4,9,15,94.5,225.5,3.65,19.3,279.0,298.16,238.02
2018,10,4,9,30,140.0,248.0,3.7,19.6,330.0,371.25,295.36
2018,10,4,9,45,136.0,260.5,3.8,19.9,343.5,387.03,306.48
2018,10,4,10,0,132.0,273.0,3.9,20.2,357.0,402.15,317.18
2018,10,4,10,15,95.5,276.5,4.0,20.45,338.5,366.31,288.0
2018,10,4,10,30,59.0,280.0,4.1,20.7,320.0,339.78,265.87
2018,10,4,10,45,118.5,306.0,4.15,20.95,389.5,437.16,341.6
2018,10,4,11,0,178.0,332.0,4.2,21.2,459.0,523.98,407.46
2018,10,4,11,15,124.5,309.0,4.3,21.35,398.5,450.15,350.18
2018,10,4,11,30,71.0,286.0,4.4,21.5,338.0,361.02,281.1
2018,10,4,11,45,242.5,278.5,4.5,21.7,457.0,545.35,425.95
2018,10,4,12,0,414.0,271.0,4.6,21.9,576.0,716.22,554.66
2018,10,4,12,15,649.0,182.5,4.65,21.9,657.0,848.08,653.98
2018,10,4,12,30,884.0,94.0,4.7,21.9,738.0,953.32,727.59
2018,10,4,12,45,869.5,99.0,4.7,21.9,723.0,935.27,714.75
2018,10,4,13,0,855.0,104.0,4.7,21.9,708.0,913.99,700.58
2018,10,4,13,15,853.5,101.0,4.7,21.7,689.0,892.45,686.85
2018,10,4,13,30,852.0,98.0,4.7,21.5,670.0,867.58,670.78
2018,10,4,13,45,845.0,95.5,4.7,21.35,643.0,835.38,649.33
2018,10,4,14,0,838.0,93.0,4.7,21.2,616.0,806.33,630.08
2018,10,4,14,15,828.5,89.5,4.7,20.95,583.0,765.21,602.14
2018,10,4,14,30,819.0,86.0,4.7,20.7,550.0,721.89,572.32
2018,10,4,14,45,805.5,82.5,4.65,20.5,511.5,673.79,538.2
2018,10,4,15,0,792.0,79.0,4.6,20.3,473.0,624.31,501.48
2018,10,4,15,15,768.0,76.0,4.6,20.3,429.0,567.83,457.34
2018,10,4,15,30,744.0,73.0,4.6,20.3,385.0,511.57,412.17
2018,10,4,15,45,716.0,68.0,4.45,19.7,338.5,451.59,363.33
2018,10,4,16,0,688.0,63.0,4.3,19.1,292.0,392.97,313.96
2018,10,4,16,15,646.0,57.5,4.2,18.6,244.5,329.89,259.48
2018,10,4,16,30,604.0,52.0,4.1,18.1,197.0,271.24,207.17
2018,10,4,16,45,530.5,45.5,3.95,17.55,150.5,205.96,149.56
2018,10,4,17,0,457.0,39.0,3.8,17.0,104.0,148.95,99.33
2018,10,4,17,15,313.0,29.0,3.65,16.45,65.0,85.89,47.13
2018,10,4,17,30,169.0,19.0,3.5,15.9,26.0,36.82,0.0
2018,10,4,17,45,84.5,9.5,3.35,15.3,13.0,9.05,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,10,5,6,15,165.0,13.5,1.2,10.9,23.5,23.92,0.0
2018,10,5,6,30,309.0,24.0,1.3,11.7,45.0,67.32,19.83
2018,10,5,6,45,423.0,32.0,1.45,12.5,87.0,120.26,75.28
2018,10,5,7,0,537.0,40.0,1.6,13.3,129.0,184.71,130.25
2018,10,5,7,15,571.5,49.0,1.55,13.7,172.5,238.96,180.26
2018,10,5,7,30,606.0,58.0,1.5,14.1,216.0,296.68,232.34
2018,10,5,7,45,669.0,60.0,1.45,14.5,268.0,361.17,288.09
2018,10,5,8,0,732.0,62.0,1.4,14.9,320.0,432.28,347.26
2018,10,5,8,15,750.0,68.0,1.35,15.45,364.5,488.86,392.84
2018,10,5,8,30,768.0,74.0,1.3,16.0,409.0,545.54,436.56
2018,10,5,8,45,772.5,81.5,1.25,16.55,448.0,595.08,473.05
2018,10,5,9,0,777.0,89.0,1.2,17.1,487.0,642.86,506.8
2018,10,5,9,15,623.5,144.0,1.25,17.9,479.0,628.73,492.25
2018,10,5,9,30,470.0,199.0,1.3,18.7,471.0,592.12,461.44
2018,10,5,9,45,638.0,154.5,1.3,19.55,546.0,702.21,542.02
2018,10,5,10,0,806.0,110.0,1.3,20.4,621.0,811.6,614.03
2018,10,5,10,15,854.5,96.0,1.25,21.1,657.5,855.02,638.65
2018,10,5,10,30,903.0,82.0,1.2,21.8,694.0,903.89,667.03
2018,10,5,10,45,907.5,83.0,1.2,22.55,712.5,928.59,679.74
2018,10,5,11,0,912.0,84.0,1.2,23.3,731.0,949.83,690.47
2018,10,5,11,15,905.5,88.5,1.2,23.65,739.0,961.17,696.0
2018,10,5,11,30,899.0,93.0,1.2,24.0,747.0,968.61,699.3
2018,10,5,11,45,663.5,168.0,1.25,24.35,651.5,846.19,620.0
2018,10,5,12,0,428.0,243.0,1.3,24.7,556.0,698.38,518.47
2018,10,5,12,15,502.5,235.0,1.4,24.6,600.0,759.12,563.87
2018,10,5,12,30,577.0,227.0,1.5,24.5,644.0,816.77,604.68
2018,10,5,12,45,741.0,155.5,1.6,24.45,681.5,889.73,655.18
2018,10,5,13,0,905.0,84.0,1.7,24.4,719.0,935.28,686.02
2018,10,5,13,15,809.5,116.5,1.8,24.6,672.0,875.87,647.81
2018,10,5,13,30,714.0,149.0,1.9,24.8,625.0,813.0,607.59
2018,10,5,13,45,789.0,116.5,2.05,24.95,622.0,816.03,612.11
2018,10,5,14,0,864.0,84.0,2.2,25.1,619.0,809.39,609.48
2018,10,5,14,15,848.5,83.0,2.3,24.85,584.0,765.99,582.08
2018,10,5,14,30,833.0,82.0,2.4,24.6,549.0,725.63,556.59
2018,10,5,14,45,799.5,83.0,2.45,24.35,505.0,668.06,517.91
2018,10,5,15,0,766.0,84.0,2.5,24.1,461.0,610.73,477.17
2018,10,5,15,15,749.0,78.5,2.5,24.1,418.5,556.97,436.84
2018,10,5,15,30,732.0,73.0,2.5,24.1,376.0,502.83,394.93
2018,10,5,15,45,710.5,67.0,2.6,23.5,331.5,445.75,350.41
2018,10,5,16,0,689.0,61.0,2.7,22.9,287.0,389.37,304.48
2018,10,5,16,15,637.0,57.0,2.65,22.2,238.5,324.79,250.4
2018,10,5,16,30,585.0,53.0,2.6,21.5,190.0,264.31,198.14
2018,10,5,16,45,498.5,46.0,2.5,20.85,143.0,196.18,139.9
2018,10,5,17,0,412.0,39.0,2.4,20.2,96.0,137.94,90.32
2018,10,5,17,15,284.0,28.5,2.7,19.65,60.0,80.08,41.83
2018,10,5,17,30,156.0,18.0,3.0,19.1,24.0,31.87,0.0
2018,10,5,17,45,78.0,9.0,3.25,18.55,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,6,15,157.5,11.0,1.5,12.45,21.0,21.03,0.0
2018,10,6,6,30,315.0,22.0,1.8,13.3,42.0,65.89,14.86
2018,10,6,6,45,442.5,28.5,2.05,14.1,84.5,119.54,73.15
2018,10,6,7,0,570.0,35.0,2.3,14.9,127.0,186.92,130.22
2018,10,6,7,15,636.0,39.5,2.3,15.7,176.0,247.96,185.07
2018,10,6,7,30,702.0,44.0,2.3,16.5,225.0,315.97,245.18
2018,10,6,7,45,745.0,47.0,2.35,17.3,275.0,378.95,300.19
2018,10,6,8,0,788.0,50.0,2.4,18.1,325.0,443.08,354.2
2018,10,6,8,15,816.5,52.5,2.6,18.9,373.0,503.69,403.86
2018,10,6,8,30,845.0,55.0,2.8,19.7,421.0,565.33,452.53
2018,10,6,8,45,866.0,57.0,3.0,20.5,465.5,622.24,496.01
2018,10,6,9,0,887.0,59.0,3.2,21.3,510.0,678.68,536.65
2018,10,6,9,15,899.5,62.0,3.35,21.7,549.5,729.32,571.71
2018,10,6,9,30,912.0,65.0,3.5,22.1,589.0,778.1,604.98
2018,10,6,9,45,920.5,68.5,3.6,22.55,623.0,822.13,634.11
2018,10,6,10,0,929.0,72.0,3.7,23.0,657.0,863.49,661.07
2018,10,6,10,15,938.0,72.5,3.8,23.3,684.0,898.89,684.07
2018,10,6,10,30,947.0,73.0,3.9,23.6,711.0,931.21,704.89
2018,10,6,10,45,953.5,73.5,3.95,23.9,730.5,957.98,721.6
2018,10,6,11,0,960.0,74.0,4.0,24.2,750.0,981.2,735.93
2018,10,6,11,15,963.5,73.5,4.1,24.4,761.0,996.72,745.75
2018,10,6,11,30,967.0,73.0,4.2,24.6,772.0,1008.35,753.13
2018,10,6,11,45,968.5,72.5,4.35,24.85,775.0,1014.1,756.86
2018,10,6,12,0,970.0,72.0,4.5,25.1,778.0,1015.8,758.06
2018,10,6,12,15,968.5,72.5,4.6,25.2,773.0,1011.77,755.89
2018,10,6,12,30,967.0,73.0,4.7,25.3,768.0,1003.71,751.34
2018,10,6,12,45,963.5,72.5,4.85,25.45,754.5,988.63,742.41
2018,10,6,13,0,960.0,72.0,5.0,25.6,741.0,969.7,730.91
2018,10,6,13,15,954.0,71.0,5.05,25.65,719.0,944.21,714.46
2018,10,6,13,30,948.0,70.0,5.1,25.7,697.0,915.21,695.61
2018,10,6,13,45,940.0,68.5,5.2,25.75,668.5,880.6,673.07
2018,10,6,14,0,932.0,67.0,5.3,25.8,640.0,842.96,648.21
2018,10,6,14,15,920.0,65.5,5.35,25.7,604.5,799.37,618.96
2018,10,6,14,30,908.0,64.0,5.4,25.6,569.0,753.49,587.71
2018,10,6,14,45,891.5,62.0,5.45,25.55,527.5,701.85,551.65
2018,10,6,15,0,875.0,60.0,5.5,25.5,486.0,648.86,513.76
2018,10,6,15,15,853.5,58.0,5.5,25.5,441.0,591.79,469.49
2018,10,6,15,30,832.0,56.0,5.5,25.5,396.0,534.5,423.78
2018,10,6,15,45,795.5,54.0,5.4,25.05,346.5,469.75,371.38
2018,10,6,16,0,759.0,52.0,5.3,24.6,297.0,409.11,320.48
2018,10,6,16,15,702.0,49.5,4.85,23.95,246.0,339.8,261.32
2018,10,6,16,30,645.0,47.0,4.4,23.3,195.0,275.68,205.15
2018,10,6,16,45,558.0,41.5,3.95,22.6,146.5,205.7,144.8
2018,10,6,17,0,471.0,36.0,3.5,21.9,98.0,146.51,93.97
2018,10,6,17,15,326.0,26.5,3.4,21.2,60.5,83.32,40.31
2018,10,6,17,30,181.0,17.0,3.3,20.5,23.0,32.83,0.0
2018,10,6,17,45,90.5,8.5,3.2,19.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,6,15,148.0,11.0,4.05,13.7,20.0,20.39,0.0
2018,10,7,6,30,296.0,22.0,4.3,14.2,40.0,63.18,9.24
2018,10,7,6,45,425.5,30.5,4.5,14.65,83.5,119.24,73.08
2018,10,7,7,0,555.0,39.0,4.7,15.1,127.0,187.08,130.98
2018,10,7,7,15,623.0,44.5,5.0,15.7,176.5,249.07,187.23
2018,10,7,7,30,691.0,50.0,5.3,16.3,226.0,318.23,249.45
2018,10,7,7,45,733.5,54.0,5.6,16.95,276.0,381.59,306.3
2018,10,7,8,0,776.0,58.0,5.9,17.6,326.0,448.29,364.29
2018,10,7,8,15,804.5,61.0,5.95,18.25,374.0,509.28,415.7
2018,10,7,8,30,833.0,64.0,6.0,18.9,422.0,568.11,463.75
2018,10,7,8,45,852.5,67.5,6.1,19.55,466.5,625.15,508.87
2018,10,7,9,0,872.0,71.0,6.2,20.2,511.0,681.62,551.64
2018,10,7,9,15,887.5,73.0,6.2,20.7,550.5,732.54,587.7
2018,10,7,9,30,903.0,75.0,6.2,21.2,590.0,781.88,621.99
2018,10,7,9,45,914.5,76.0,6.25,21.75,623.5,824.97,651.23
2018,10,7,10,0,926.0,77.0,6.3,22.3,657.0,865.62,678.38
2018,10,7,10,15,926.5,80.5,6.25,22.7,681.0,897.0,698.53
2018,10,7,10,30,927.0,84.0,6.2,23.1,705.0,924.89,716.07
2018,10,7,10,45,922.0,89.0,6.2,23.5,720.5,945.92,728.93
2018,10,7,11,0,917.0,94.0,6.2,23.9,736.0,963.04,739.11
2018,10,7,11,15,914.0,97.0,6.15,24.2,745.0,975.85,746.35
2018,10,7,11,30,911.0,100.0,6.1,24.5,754.0,984.81,751.02
2018,10,7,11,45,903.5,103.0,6.05,24.8,754.0,985.64,750.16
2018,10,7,12,0,896.0,106.0,6.0,25.1,754.0,982.62,746.82
2018,10,7,12,15,903.0,102.0,6.0,25.4,751.0,981.7,745.42
2018,10,7,12,30,910.0,98.0,6.0,25.7,748.0,976.91,741.49
2018,10,7,12,45,918.5,92.5,5.95,25.95,738.0,967.87,734.63
2018,10,7,13,0,927.0,87.0,5.9,26.2,728.0,954.8,725.15
2018,10,7,13,15,912.0,89.0,5.9,26.3,704.0,925.31,705.06
2018,10,7,13,30,897.0,91.0,5.9,26.4,680.0,892.86,682.97
2018,10,7,13,45,875.5,93.5,5.9,26.5,648.5,852.78,655.41
2018,10,7,14,0,854.0,96.0,5.9,26.6,617.0,816.65,630.58
2018,10,7,14,15,838.5,94.0,5.85,26.65,581.0,771.95,599.32
2018,10,7,14,30,823.0,92.0,5.8,26.7,545.0,725.46,566.52
2018,10,7,14,45,802.0,89.5,5.75,26.7,504.0,673.03,529.11
2018,10,7,15,0,781.0,87.0,5.7,26.7,463.0,619.87,488.86
2018,10,7,15,15,754.5,83.0,5.7,26.7,418.0,561.32,443.57
2018,10,7,15,30,728.0,79.0,5.7,26.7,373.0,503.25,397.48
2018,10,7,15,45,702.5,72.0,5.05,26.3,326.5,444.55,349.22
2018,10,7,16,0,677.0,65.0,4.4,25.9,280.0,385.64,299.58
2018,10,7,16,15,633.5,58.0,3.95,24.9,231.5,321.22,245.5
2018,10,7,16,30,590.0,51.0,3.5,23.9,183.0,260.76,193.15
2018,10,7,16,45,537.5,42.0,3.05,22.9,139.0,200.02,140.03
2018,10,7,17,0,485.0,33.0,2.6,21.9,95.0,144.17,90.97
2018,10,7,17,15,326.5,24.0,2.6,21.2,57.5,79.45,35.01
2018,10,7,17,30,168.0,15.0,2.6,20.5,20.0,29.32,0.0
2018,10,7,17,45,84.0,7.5,2.55,19.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,155.5,10.5,2.3,13.5,19.5,20.42,0.0
2018,10,8,6,30,311.0,21.0,2.6,14.3,39.0,63.83,3.07
2018,10,8,6,45,441.0,27.5,2.9,15.05,81.0,118.11,70.89
2018,10,8,7,0,571.0,34.0,3.2,15.8,123.0,185.82,128.61
2018,10,8,7,15,637.0,38.5,3.45,16.5,171.5,246.76,183.7
2018,10,8,7,30,703.0,43.0,3.7,17.2,220.0,314.63,244.33
2018,10,8,7,45,744.0,46.5,3.95,17.9,269.0,377.22,299.88
2018,10,8,8,0,785.0,50.0,4.2,18.6,318.0,440.67,354.44
2018,10,8,8,15,812.0,52.5,4.2,19.25,365.0,500.13,403.81
2018,10,8,8,30,839.0,55.0,4.2,19.9,412.0,560.47,451.99
2018,10,8,8,45,858.5,57.0,4.2,20.6,455.5,615.94,494.66
2018,10,8,9,0,878.0,59.0,4.2,21.3,499.0,670.82,534.42
2018,10,8,9,15,891.5,61.0,4.15,21.95,537.5,720.43,568.0
2018,10,8,9,30,905.0,63.0,4.1,22.6,576.0,768.29,599.62
2018,10,8,9,45,915.0,64.0,4.05,23.2,608.0,810.13,626.46
2018,10,8,10,0,925.0,65.0,4.0,23.8,640.0,849.43,651.11
2018,10,8,10,15,932.0,66.0,4.0,24.35,666.0,883.38,672.07
2018,10,8,10,30,939.0,67.0,4.0,24.9,692.0,914.17,690.7
2018,10,8,10,45,944.0,67.5,3.95,25.4,710.0,939.21,705.16
2018,10,8,11,0,949.0,68.0,3.9,25.9,728.0,960.69,717.19
2018,10,8,11,15,952.0,68.0,3.9,26.25,739.0,976.0,725.83
2018,10,8,11,30,955.0,68.0,3.9,26.6,750.0,987.46,732.03
2018,10,8,11,45,956.0,68.5,3.85,26.9,753.0,993.69,734.72
2018,10,8,12,0,957.0,69.0,3.8,27.2,756.0,995.93,734.94
2018,10,8,12,15,955.5,69.0,3.7,27.4,751.0,991.21,730.69
2018,10,8,12,30,954.0,69.0,3.6,27.6,746.0,982.52,724.01
2018,10,8,12,45,951.0,68.5,3.5,27.75,732.5,967.94,713.76
2018,10,8,13,0,948.0,68.0,3.4,27.9,719.0,949.56,701.16
2018,10,8,13,15,942.0,67.5,3.25,28.0,698.0,924.8,684.26
2018,10,8,13,30,936.0,67.0,3.1,28.1,677.0,896.61,665.17
2018,10,8,13,45,928.0,65.5,2.95,28.15,648.5,862.26,642.14
2018,10,8,14,0,920.0,64.0,2.8,28.2,620.0,824.95,617.09
2018,10,8,14,15,907.5,63.5,2.75,28.15,585.5,782.56,589.33
2018,10,8,14,30,895.0,63.0,2.7,28.1,551.0,737.98,559.79
2018,10,8,14,45,878.5,61.0,2.6,28.1,510.5,686.91,524.96
2018,10,8,15,0,862.0,59.0,2.5,28.1,470.0,634.55,488.23
2018,10,8,15,15,840.0,56.5,2.5,28.1,425.0,577.3,445.72
2018,10,8,15,30,818.0,54.0,2.5,28.1,380.0,519.93,401.73
2018,10,8,15,45,785.5,51.5,2.1,27.65,332.0,457.55,352.06
2018,10,8,16,0,753.0,49.0,1.7,27.2,284.0,398.93,303.66
2018,10,8,16,15,703.5,45.5,1.45,26.45,234.5,332.16,248.43
2018,10,8,16,30,654.0,42.0,1.2,25.7,185.0,269.8,195.16
