Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,201.56,137.54
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,142.36,87.37
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,77.27,29.55
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,28.23,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,129.5,10.5,1.05,12.85,17.5,18.69,0.0
2018,10,9,6,30,259.0,21.0,1.1,13.6,35.0,56.95,0.0
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,111.54,67.23
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,178.31,123.71
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,237.58,176.16
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,305.48,235.01
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,368.36,288.51
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,434.96,342.49
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,495.7,389.41
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,554.47,432.55
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,610.03,471.73
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,665.23,508.33
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,715.39,540.04
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,764.01,570.1
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,806.43,595.5
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,846.44,619.04
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,880.65,641.16
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,911.82,661.2
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,938.09,677.15
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,960.85,690.84
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,976.58,701.93
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,988.48,710.62
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,974.21,702.2
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,963.81,696.48
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,949.01,688.91
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,930.69,678.94
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,926.29,677.98
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,917.81,674.19
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,895.68,662.31
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,870.11,647.96
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,845.01,633.54
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,822.09,620.37
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,777.89,592.65
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,731.63,562.98
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,680.14,528.82
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,631.45,494.9
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,573.54,450.48
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,515.79,404.91
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,450.71,354.71
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,387.99,303.95
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,319.95,246.31
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,258.19,192.26
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,189.42,133.01
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,130.96,82.67
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,68.59,22.5
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,23.36,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,16.39,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,46.1,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,96.61,59.42
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,158.06,111.75
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,217.31,163.76
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,285.31,222.89
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,346.8,276.25
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,412.81,331.53
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,473.73,379.9
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,535.21,426.35
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,591.66,467.3
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,648.4,506.61
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,699.18,540.66
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,749.06,572.88
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,788.7,596.82
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,831.82,622.78
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,865.59,642.94
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,896.44,661.15
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,921.02,675.13
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,942.19,686.97
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,956.34,694.94
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,966.79,700.75
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,972.29,703.72
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,973.98,704.46
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,968.23,702.02
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,958.71,697.31
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,942.84,688.69
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,923.43,677.8
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,897.99,663.87
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,869.34,647.58
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,835.3,627.32
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,798.6,604.86
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,756.19,578.41
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,716.72,553.46
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,665.3,519.22
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,612.96,481.72
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,555.26,437.72
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,497.97,392.7
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,433.91,342.78
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,373.52,293.37
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,306.05,236.31
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,244.34,182.5
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,176.61,124.38
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,119.66,75.45
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,59.77,13.63
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,17.1,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,14.44,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,40.11,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,89.23,54.26
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,149.75,106.01
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,187.66,142.28
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,226.77,178.61
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,283.3,227.48
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,344.81,279.16
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,425.99,344.52
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,512.48,411.62
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,569.94,453.86
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,628.22,495.0
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,678.73,527.83
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,731.43,559.22
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,778.65,585.07
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,818.45,604.71
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,852.06,625.62
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,882.83,644.72
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,907.62,659.01
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,929.15,671.31
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,945.4,682.97
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,958.08,692.45
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,963.01,696.08
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,964.2,697.51
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,960.79,696.54
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,953.63,693.28
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,939.27,685.46
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,921.31,675.37
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,896.73,661.29
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,868.89,644.97
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,835.45,624.69
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,799.26,602.29
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,756.5,574.83
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,716.6,548.99
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,665.32,514.84
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,613.07,477.43
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,554.55,433.36
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,496.46,388.21
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,432.98,337.91
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,371.95,287.74
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,303.42,230.55
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,240.28,176.5
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,172.22,119.14
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,115.2,70.72
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,56.72,4.68
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,15.98,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,14.95,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,43.77,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,97.21,56.99
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,162.7,113.23
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,223.09,166.45
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,292.21,226.74
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,353.36,280.09
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,420.08,336.24
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,481.87,385.97
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,545.45,435.05
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,602.39,477.45
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,659.34,518.35
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,706.71,549.83
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,757.37,582.81
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,802.58,611.16
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,845.91,637.75
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,880.58,659.33
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,912.2,678.78
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,938.17,694.41
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,960.65,707.76
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,976.58,717.7
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,988.71,725.28
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,994.48,728.29
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,996.31,728.9
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,991.24,725.51
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,982.23,719.74
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,967.63,710.45
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,949.28,698.82
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,923.91,682.87
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,895.13,664.68
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,860.63,642.41
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,823.26,618.08
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,779.78,589.69
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,734.1,559.43
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,681.8,524.0
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,628.39,485.69
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,573.14,443.83
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,514.27,398.06
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,447.54,345.41
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,383.41,293.0
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,316.9,237.87
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,254.84,184.56
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,185.24,125.76
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,127.69,75.82
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,61.53,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,17.63,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,8.58,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,45.66,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,106.43,60.59
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,175.49,121.17
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,238.03,177.34
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,308.68,239.98
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,373.24,297.02
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,441.58,355.2
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,503.31,405.34
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,562.97,451.8
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,619.77,494.17
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,676.13,534.1
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,725.52,566.6
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,773.21,597.19
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,815.94,623.22
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,856.1,646.96
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,889.73,666.55
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,920.18,683.84
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,945.62,697.71
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,967.46,709.19
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,982.41,717.59
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,993.5,723.67
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,998.44,725.93
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,999.38,725.82
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,993.63,722.78
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,983.91,717.33
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,969.17,708.29
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,950.66,696.91
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,925.1,681.88
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,896.11,664.51
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,860.8,642.59
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,822.59,618.47
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,778.66,590.29
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,732.6,560.19
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,680.69,525.53
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,627.64,487.77
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,568.5,442.83
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,512.5,398.78
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,447.84,348.24
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,385.37,297.21
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,315.44,238.57
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,250.82,182.56
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,180.59,122.66
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,122.9,71.64
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,58.08,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,16.1,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,44.66,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,105.29,59.11
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,175.49,121.95
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,237.48,177.95
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,309.6,242.22
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,375.03,300.35
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,444.6,359.94
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,508.28,412.49
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,573.52,464.13
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,628.68,506.15
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,686.96,548.44
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,739.3,583.6
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,790.08,616.88
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,835.63,645.58
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,878.77,672.06
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,914.2,693.35
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,946.46,712.32
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,972.64,727.53
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,995.14,740.33
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,1010.32,748.2
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,1021.51,753.6
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,1027.82,755.63
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,1030.0,755.15
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,1024.62,750.9
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,1015.12,744.22
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,999.59,733.64
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,980.09,720.67
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,955.29,705.03
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,926.88,687.08
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,890.77,663.96
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,851.59,638.68
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,806.31,609.24
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,758.67,577.83
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,706.59,543.03
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,653.02,505.02
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,593.3,460.07
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,533.57,413.59
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,461.09,355.67
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,389.98,297.25
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,309.29,231.88
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,238.75,172.91
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,173.69,117.66
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,118.06,67.3
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,53.32,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,6.67,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,48.06,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,108.28,57.93
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,181.45,124.58
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,245.12,182.41
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,316.74,246.48
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,382.4,304.93
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,449.31,362.5
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,511.24,412.98
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,574.31,461.86
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,631.56,504.0
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,688.23,543.06
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,739.94,575.85
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,789.84,606.34
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,833.12,631.32
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,873.69,653.79
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,908.86,672.84
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,940.78,689.37
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,965.55,701.67
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,986.59,711.57
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,1001.93,718.16
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,1013.28,722.37
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,1018.09,721.54
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,1018.8,718.32
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,1013.86,716.6
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,1004.82,712.47
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,989.6,703.83
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,970.47,692.88
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,944.62,679.2
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,915.19,663.09
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,879.3,642.41
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,840.38,619.4
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,796.2,592.89
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,749.75,564.22
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,697.15,530.42
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,643.14,493.16
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,583.68,448.97
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,524.3,403.29
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,442.36,339.61
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,364.44,277.33
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,283.58,212.3
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,211.84,153.18
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,149.2,100.87
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,97.23,54.05
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,40.71,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,44.41,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,104.53,54.21
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,174.97,120.49
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,238.89,178.68
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,311.13,243.45
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,375.26,300.91
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,443.12,359.39
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,502.71,408.6
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,565.89,458.2
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,622.75,500.72
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,679.18,540.59
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,729.59,573.43
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,778.33,604.24
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,821.77,630.09
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,862.61,653.48
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,896.05,673.32
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,926.22,690.9
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,951.61,704.78
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,973.36,716.28
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,988.31,724.33
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,999.32,730.03
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,1004.15,731.76
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,1004.92,731.1
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,998.59,725.43
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,988.26,717.43
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,971.71,706.27
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,951.38,692.86
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,925.63,676.87
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,896.44,658.68
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,860.76,635.55
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,822.15,610.43
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,777.83,582.75
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,731.35,553.11
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,678.7,518.1
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,624.95,479.8
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,565.48,435.48
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,509.25,391.94
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,441.55,338.54
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,376.7,285.46
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,305.75,227.61
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,240.64,172.34
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,170.88,113.61
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,113.85,59.54
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,46.59,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,34.29,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,92.06,45.2
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,162.94,111.96
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,223.1,166.04
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,293.89,228.44
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,356.96,283.9
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,424.21,340.71
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,485.71,389.91
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,548.75,437.74
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,606.11,479.0
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,658.97,515.11
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,708.96,546.91
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,757.48,576.78
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,800.3,602.88
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,840.72,627.01
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,874.77,646.03
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,905.79,662.9
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,930.77,675.76
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,952.26,686.43
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,967.36,692.24
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,978.66,695.78
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,983.64,694.44
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,984.69,690.86
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,979.35,684.69
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,970.1,676.47
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,954.28,663.76
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,934.76,650.22
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,909.33,637.14
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,880.52,622.99
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,845.66,605.03
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,808.0,584.86
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,763.95,560.37
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,717.83,533.57
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,665.89,501.71
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,616.83,468.36
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,556.09,423.9
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,495.86,378.26
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,429.99,328.02
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,366.72,277.44
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,297.15,220.54
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,233.51,166.55
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,163.39,108.1
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,103.38,50.65
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,38.57,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,31.79,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,88.1,40.04
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,158.07,107.91
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,214.27,158.97
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,277.49,215.05
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,340.95,270.18
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,407.57,325.77
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,473.16,377.73
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,542.03,429.41
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,598.65,468.72
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,655.09,505.69
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,700.44,534.66
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,748.71,564.75
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,791.37,590.56
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,831.7,614.5
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,865.92,635.39
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,897.15,654.35
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,921.81,669.09
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,943.02,681.72
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,958.36,688.77
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,969.97,693.62
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,974.71,695.36
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,975.58,694.91
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,969.77,689.52
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,960.12,681.99
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,944.86,671.06
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,925.93,658.08
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,900.68,641.23
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,872.11,622.47
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,836.95,600.43
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,799.02,576.63
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,754.98,550.79
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,708.94,523.12
