Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,45,871.5,83.5,4.5,24.15,609.5,869.78,667.04
2018,10,28,13,0,850.0,88.0,4.6,24.2,591.0,849.31,653.93
2018,10,28,13,15,734.5,116.0,4.65,24.05,539.5,771.24,599.62
2018,10,28,13,30,619.0,144.0,4.7,23.9,488.0,690.71,542.65
2018,10,28,13,45,551.0,153.0,4.75,23.8,447.5,623.18,492.65
2018,10,28,14,0,483.0,162.0,4.8,23.7,407.0,563.93,447.7
2018,10,28,14,15,332.0,170.0,4.8,23.35,333.0,434.6,347.34
2018,10,28,14,30,181.0,178.0,4.8,23.0,259.0,317.99,254.25
2018,10,28,14,45,183.5,163.0,4.8,22.65,239.0,295.55,237.25
2018,10,28,15,0,186.0,148.0,4.8,22.3,219.0,272.5,219.15
2018,10,28,15,15,247.5,124.5,4.8,22.3,206.5,279.3,224.78
2018,10,28,15,30,309.0,101.0,4.8,22.3,194.0,279.19,223.72
2018,10,28,15,45,313.0,86.0,4.65,21.2,167.0,247.35,196.68
2018,10,28,16,0,317.0,71.0,4.5,20.1,140.0,214.55,167.66
2018,10,28,16,15,250.0,58.0,4.4,19.55,104.0,159.16,120.1
2018,10,28,16,30,183.0,45.0,4.3,19.0,68.0,111.28,78.88
2018,10,28,16,45,141.0,30.0,4.2,18.4,43.0,73.08,39.37
2018,10,28,17,0,99.0,15.0,4.1,17.8,18.0,30.51,0.0
2018,10,28,17,15,49.5,7.5,3.95,17.3,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,6,15,18.5,2.5,1.8,10.25,2.0,0.0,0.0
2018,10,29,6,30,37.0,5.0,1.9,10.8,4.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.05,11.35,23.5,32.59,0.0
2018,10,29,7,0,149.0,30.0,2.2,11.9,43.0,76.88,45.38
2018,10,29,7,15,217.5,44.0,2.4,12.4,75.5,121.43,88.83
2018,10,29,7,30,286.0,58.0,2.6,12.9,108.0,173.43,134.65
2018,10,29,7,45,317.0,72.0,2.75,13.4,143.0,217.93,174.76
2018,10,29,8,0,348.0,86.0,2.9,13.9,178.0,265.38,216.58
2018,10,29,8,15,336.5,104.5,3.0,14.15,206.5,299.03,246.2
2018,10,29,8,30,325.0,123.0,3.1,14.4,235.0,322.02,266.16
2018,10,29,8,45,296.5,144.0,3.15,14.65,256.0,344.08,284.16
2018,10,29,9,0,268.0,165.0,3.2,14.9,277.0,362.84,298.73
2018,10,29,9,15,252.5,183.0,3.45,15.2,296.0,383.93,315.06
2018,10,29,9,30,237.0,201.0,3.7,15.5,315.0,403.1,329.48
2018,10,29,9,45,256.5,213.0,3.95,15.85,343.5,440.04,358.46
2018,10,29,10,0,276.0,225.0,4.2,16.2,372.0,477.43,387.44
2018,10,29,10,15,305.0,231.0,4.3,16.45,400.5,515.78,417.21
2018,10,29,10,30,334.0,237.0,4.4,16.7,429.0,554.5,446.99
2018,10,29,10,45,383.5,232.0,4.5,17.0,458.5,598.03,480.83
2018,10,29,11,0,433.0,227.0,4.6,17.3,488.0,655.54,524.54
2018,10,29,11,15,510.5,205.0,4.6,17.5,517.0,705.28,563.04
2018,10,29,11,30,588.0,183.0,4.6,17.7,546.0,759.15,604.03
2018,10,29,11,45,675.5,154.5,4.6,17.9,572.5,808.96,640.23
2018,10,29,12,0,763.0,126.0,4.6,18.1,599.0,854.27,672.42
2018,10,29,12,15,820.0,106.5,4.6,18.5,610.5,874.75,686.02
2018,10,29,12,30,877.0,87.0,4.6,18.9,622.0,887.58,694.36
2018,10,29,12,45,886.5,82.5,4.6,19.3,613.0,879.56,687.93
2018,10,29,13,0,896.0,78.0,4.6,19.7,604.0,867.72,679.06
2018,10,29,13,15,902.5,73.5,4.5,20.05,587.0,849.5,665.23
2018,10,29,13,30,909.0,69.0,4.4,20.4,570.0,827.53,648.86
2018,10,29,13,45,900.0,67.0,4.3,20.8,541.5,792.72,623.37
2018,10,29,14,0,891.0,65.0,4.2,21.2,513.0,755.22,596.01
2018,10,29,14,15,875.0,63.0,4.1,21.25,478.0,710.21,563.77
2018,10,29,14,30,859.0,61.0,4.0,21.3,443.0,663.49,529.94
2018,10,29,14,45,838.5,58.5,3.9,21.4,403.0,611.88,490.64
2018,10,29,15,0,818.0,56.0,3.8,21.5,363.0,559.55,448.95
2018,10,29,15,15,787.5,53.0,3.8,21.5,319.5,504.19,403.97
2018,10,29,15,30,757.0,50.0,3.8,21.5,276.0,445.87,355.29
2018,10,29,15,45,712.0,46.0,3.1,20.85,230.0,381.2,300.02
2018,10,29,16,0,667.0,42.0,2.4,20.2,184.0,319.75,245.82
2018,10,29,16,15,592.0,37.0,2.15,19.0,139.5,250.73,185.87
2018,10,29,16,30,517.0,32.0,1.9,17.8,95.0,189.02,130.63
2018,10,29,16,45,349.5,23.5,1.65,16.6,57.5,111.84,55.48
2018,10,29,17,0,182.0,15.0,1.4,15.4,20.0,43.83,0.0
2018,10,29,17,15,91.0,7.5,1.5,15.05,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,15,38.5,3.5,3.15,9.75,3.0,0.0,0.0
2018,10,30,6,30,77.0,7.0,3.3,10.1,6.0,0.0,0.0
2018,10,30,6,45,262.5,16.0,3.5,10.45,33.5,59.87,0.0
2018,10,30,7,0,448.0,25.0,3.7,10.8,61.0,137.28,76.57
2018,10,30,7,15,548.0,31.0,3.95,11.55,105.0,201.13,144.72
2018,10,30,7,30,648.0,37.0,4.2,12.3,149.0,274.45,211.28
2018,10,30,7,45,704.5,41.0,4.45,13.0,196.0,338.34,270.3
2018,10,30,8,0,761.0,45.0,4.7,13.7,243.0,406.97,331.85
2018,10,30,8,15,797.5,48.0,4.9,14.5,289.0,465.56,383.48
2018,10,30,8,30,834.0,51.0,5.1,15.3,335.0,528.51,436.76
2018,10,30,8,45,858.5,53.0,5.3,16.05,377.5,584.41,482.8
2018,10,30,9,0,883.0,55.0,5.5,16.8,420.0,640.14,527.3
2018,10,30,9,15,898.5,57.0,5.5,17.5,457.0,689.17,563.33
2018,10,30,9,30,914.0,59.0,5.5,18.2,494.0,736.59,596.67
2018,10,30,9,45,924.5,61.0,5.45,18.95,525.5,778.31,624.77
2018,10,30,10,0,935.0,63.0,5.4,19.7,557.0,817.51,650.52
2018,10,30,10,15,944.0,63.5,5.45,20.2,581.5,850.9,672.8
2018,10,30,10,30,953.0,64.0,5.5,20.7,606.0,881.24,692.74
2018,10,30,10,45,959.0,64.0,5.55,21.25,623.5,905.13,707.83
2018,10,30,11,0,965.0,64.0,5.6,21.8,641.0,925.51,720.42
2018,10,30,11,15,968.5,64.0,5.65,22.2,650.5,940.0,729.32
2018,10,30,11,30,972.0,64.0,5.7,22.6,660.0,950.67,735.65
2018,10,30,11,45,973.0,63.5,5.7,22.95,661.5,954.58,737.18
2018,10,30,12,0,974.0,63.0,5.7,23.3,663.0,954.54,736.12
2018,10,30,12,15,972.0,64.0,5.7,23.5,657.5,949.7,732.3
2018,10,30,12,30,970.0,65.0,5.7,23.7,652.0,940.96,725.91
2018,10,30,12,45,964.5,65.5,5.7,23.95,638.0,924.7,714.21
2018,10,30,13,0,959.0,66.0,5.7,24.2,624.0,904.77,700.08
2018,10,30,13,15,942.5,66.5,5.7,24.3,598.5,872.14,677.36
2018,10,30,13,30,926.0,67.0,5.7,24.4,573.0,836.66,652.6
2018,10,30,13,45,915.5,65.0,5.7,24.5,544.0,800.25,627.06
2018,10,30,14,0,905.0,63.0,5.7,24.6,515.0,761.18,599.42
2018,10,30,14,15,878.5,62.0,5.65,24.55,475.5,709.47,562.3
2018,10,30,14,30,852.0,61.0,5.6,24.5,436.0,656.8,524.02
2018,10,30,14,45,830.0,59.5,5.5,24.4,397.0,605.83,485.03
2018,10,30,15,0,808.0,58.0,5.4,24.3,358.0,558.15,446.74
2018,10,30,15,15,749.0,57.5,5.4,24.3,309.0,486.88,389.12
2018,10,30,15,30,690.0,57.0,5.4,24.3,260.0,419.17,332.93
2018,10,30,15,45,634.0,53.0,4.6,23.35,215.0,353.02,276.89
2018,10,30,16,0,578.0,49.0,3.8,22.4,170.0,293.39,224.95
2018,10,30,16,15,510.0,41.0,3.4,21.1,127.5,228.49,168.74
2018,10,30,16,30,442.0,33.0,3.0,19.8,85.0,170.67,117.08
2018,10,30,16,45,293.5,23.5,2.65,18.45,51.5,98.34,43.94
2018,10,30,17,0,145.0,14.0,2.3,17.1,18.0,36.66,0.0
2018,10,30,17,15,72.5,7.0,2.35,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,9.1,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,9.6,2.0,0.0,0.0
2018,10,31,6,45,99.5,15.0,1.25,10.05,21.5,31.1,0.0
2018,10,31,7,0,177.0,27.0,1.2,10.5,41.0,78.43,41.6
2018,10,31,7,15,250.0,40.0,1.5,11.35,74.5,125.92,91.16
2018,10,31,7,30,323.0,53.0,1.8,12.2,108.0,179.9,138.94
2018,10,31,7,45,410.0,61.5,2.05,13.05,152.5,244.69,195.29
2018,10,31,8,0,497.0,70.0,2.3,13.9,197.0,316.71,257.07
2018,10,31,8,15,620.0,64.5,2.4,14.5,253.0,399.13,326.32
2018,10,31,8,30,743.0,59.0,2.5,15.1,309.0,489.92,400.67
2018,10,31,8,45,773.5,60.5,2.55,15.7,350.0,545.04,444.77
2018,10,31,9,0,804.0,62.0,2.6,16.3,391.0,600.67,487.98
2018,10,31,9,15,802.5,68.0,2.7,16.9,421.5,640.06,517.22
2018,10,31,9,30,801.0,74.0,2.8,17.5,452.0,676.79,542.66
2018,10,31,9,45,816.5,77.0,2.85,18.05,484.0,719.95,572.35
2018,10,31,10,0,832.0,80.0,2.9,18.6,516.0,761.25,600.2
2018,10,31,10,15,838.5,84.5,3.0,19.2,541.0,794.93,622.38
2018,10,31,10,30,845.0,89.0,3.1,19.8,566.0,825.78,642.43
2018,10,31,10,45,866.0,85.0,3.2,20.4,586.5,848.83,656.87
2018,10,31,11,0,887.0,81.0,3.3,21.0,607.0,875.98,674.25
2018,10,31,11,15,883.5,83.5,3.4,21.45,614.5,886.36,680.27
2018,10,31,11,30,880.0,86.0,3.5,21.9,622.0,893.11,684.01
2018,10,31,11,45,890.5,83.0,3.55,22.4,626.5,902.18,689.09
2018,10,31,12,0,901.0,80.0,3.6,22.9,631.0,907.65,691.78
2018,10,31,12,15,831.0,100.5,3.6,23.3,604.5,873.5,667.15
2018,10,31,12,30,761.0,121.0,3.6,23.7,578.0,832.77,638.22
2018,10,31,12,45,737.0,125.0,3.55,24.1,559.5,806.88,619.5
2018,10,31,13,0,713.0,129.0,3.5,24.5,541.0,778.55,599.03
2018,10,31,13,15,711.0,124.0,3.5,24.8,522.0,755.97,583.16
2018,10,31,13,30,709.0,119.0,3.5,25.1,503.0,730.68,565.35
2018,10,31,13,45,590.5,142.0,3.45,25.35,450.5,643.52,501.47
2018,10,31,14,0,472.0,165.0,3.4,25.6,398.0,556.14,435.12
2018,10,31,14,15,389.0,168.0,3.4,25.7,351.0,482.79,379.35
2018,10,31,14,30,306.0,171.0,3.4,25.8,304.0,404.14,318.65
2018,10,31,14,45,354.5,146.5,3.4,25.85,287.0,393.9,311.81
2018,10,31,15,0,403.0,122.0,3.4,25.9,270.0,388.39,307.5
2018,10,31,15,15,417.5,104.5,3.4,25.9,241.0,356.75,281.99
2018,10,31,15,30,432.0,87.0,3.4,25.9,212.0,322.66,253.59
2018,10,31,15,45,382.5,76.5,2.55,24.85,173.0,265.95,206.7
2018,10,31,16,0,333.0,66.0,1.7,23.8,134.0,213.84,162.68
2018,10,31,16,15,277.0,53.0,1.55,22.75,99.5,161.71,118.71
2018,10,31,16,30,221.0,40.0,1.4,21.7,65.0,115.82,78.99
2018,10,31,16,45,148.0,25.5,1.3,20.6,39.0,67.28,25.54
2018,10,31,17,0,75.0,11.0,1.2,19.5,13.0,22.44,0.0
2018,10,31,17,15,37.5,5.5,1.2,19.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,11.2,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,11.6,1.0,0.0,0.0
2018,11,1,6,45,54.5,14.0,1.8,12.05,16.5,22.48,0.0
2018,11,1,7,0,87.0,26.0,1.9,12.5,32.0,52.36,24.55
2018,11,1,7,15,120.0,43.0,2.05,13.1,58.5,87.53,62.7
2018,11,1,7,30,153.0,60.0,2.2,13.7,85.0,124.31,95.53
2018,11,1,7,45,177.0,77.0,2.35,14.3,115.0,161.11,128.16
2018,11,1,8,0,201.0,94.0,2.5,14.9,145.0,200.32,162.33
2018,11,1,8,15,239.5,109.0,2.45,15.7,181.0,246.65,201.47
2018,11,1,8,30,278.0,124.0,2.4,16.5,217.0,296.45,242.52
2018,11,1,8,45,323.0,135.0,2.35,17.3,256.0,348.53,284.5
2018,11,1,9,0,368.0,146.0,2.3,18.1,295.0,414.04,335.7
2018,11,1,9,15,455.5,141.0,2.3,18.95,342.5,483.89,389.85
2018,11,1,9,30,543.0,136.0,2.3,19.8,390.0,558.81,446.35
2018,11,1,9,45,650.5,117.0,2.35,20.6,441.0,643.28,509.02
2018,11,1,10,0,758.0,98.0,2.4,21.4,492.0,722.6,564.05
2018,11,1,10,15,770.5,99.5,2.5,22.1,516.0,755.6,585.14
2018,11,1,10,30,783.0,101.0,2.6,22.8,540.0,786.3,604.78
2018,11,1,10,45,782.0,105.0,2.7,23.45,554.5,805.84,616.64
2018,11,1,11,0,781.0,109.0,2.8,24.1,569.0,822.22,626.4
2018,11,1,11,15,816.5,100.0,2.9,24.65,587.5,852.43,646.02
2018,11,1,11,30,852.0,91.0,3.0,25.2,606.0,879.64,663.41
2018,11,1,11,45,788.0,112.5,3.05,25.75,590.0,851.17,642.45
2018,11,1,12,0,724.0,134.0,3.1,26.3,574.0,823.57,622.59
2018,11,1,12,15,777.5,115.5,3.15,26.65,583.5,841.42,634.7
2018,11,1,12,30,831.0,97.0,3.2,27.0,593.0,860.16,647.15
2018,11,1,12,45,795.0,105.0,3.2,27.35,570.5,827.8,624.34
2018,11,1,13,0,759.0,113.0,3.2,27.7,548.0,797.01,603.01
2018,11,1,13,15,740.0,112.5,3.2,27.9,524.0,764.78,580.98
2018,11,1,13,30,721.0,112.0,3.2,28.1,500.0,730.5,557.43
2018,11,1,13,45,759.0,97.0,3.15,28.35,486.5,718.33,549.19
2018,11,1,14,0,797.0,82.0,3.1,28.6,473.0,704.93,539.99
2018,11,1,14,15,777.0,79.0,3.0,28.55,438.0,658.92,507.88
2018,11,1,14,30,757.0,76.0,2.9,28.5,403.0,611.76,474.12
2018,11,1,14,45,726.5,72.0,2.8,28.5,362.0,555.99,432.28
2018,11,1,15,0,696.0,68.0,2.7,28.5,321.0,500.65,389.77
2018,11,1,15,15,649.0,65.5,2.7,28.5,278.0,440.89,342.89
2018,11,1,15,30,602.0,63.0,2.7,28.5,235.0,382.05,295.45
2018,11,1,15,45,524.5,58.5,1.9,27.25,189.5,310.74,237.61
2018,11,1,16,0,447.0,54.0,1.1,26.0,144.0,246.36,184.14
2018,11,1,16,15,411.0,44.0,1.1,25.35,110.0,197.37,141.88
2018,11,1,16,30,375.0,34.0,1.1,24.7,76.0,152.03,100.51
2018,11,1,16,45,242.5,23.0,1.1,24.05,45.0,84.65,25.65
2018,11,1,17,0,110.0,12.0,1.1,23.4,14.0,28.82,0.0
2018,11,1,17,15,55.0,6.0,1.15,22.75,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.65,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.9,2.0,0.0,0.0
2018,11,2,6,45,181.0,14.0,0.75,13.15,25.5,43.48,0.0
2018,11,2,7,0,336.0,25.0,0.7,13.4,49.0,110.87,48.29
2018,11,2,7,15,446.5,32.5,0.8,13.95,89.5,174.03,121.74
2018,11,2,7,30,557.0,40.0,0.9,14.5,130.0,243.68,183.12
2018,11,2,7,45,621.5,44.5,1.0,15.05,175.0,306.15,238.6
2018,11,2,8,0,686.0,49.0,1.1,15.6,220.0,374.21,297.24
2018,11,2,8,15,727.0,52.5,1.05,16.3,264.5,434.61,347.42
2018,11,2,8,30,768.0,56.0,1.0,17.0,309.0,497.34,397.18
2018,11,2,8,45,797.0,58.5,1.0,17.7,350.5,553.63,440.31
2018,11,2,9,0,826.0,61.0,1.0,18.4,392.0,610.28,482.0
2018,11,2,9,15,817.5,68.5,1.0,19.35,421.5,647.54,507.24
2018,11,2,9,30,809.0,76.0,1.0,20.3,451.0,681.51,528.17
2018,11,2,9,45,827.5,77.5,1.05,21.3,483.0,725.25,555.94
2018,11,2,10,0,846.0,79.0,1.1,22.3,515.0,767.28,581.85
2018,11,2,10,15,836.0,85.0,1.2,22.95,532.5,789.72,595.48
2018,11,2,10,30,826.0,91.0,1.3,23.6,550.0,808.49,606.8
2018,11,2,10,45,851.0,87.0,1.45,24.25,572.5,841.42,628.25
2018,11,2,11,0,876.0,83.0,1.6,24.9,595.0,864.65,642.95
2018,11,2,11,15,884.0,83.5,1.75,25.45,607.0,882.57,654.46
2018,11,2,11,30,892.0,84.0,1.9,26.0,619.0,897.1,663.8
2018,11,2,11,45,909.0,79.5,2.1,26.55,626.0,910.09,672.7
2018,11,2,12,0,926.0,75.0,2.3,27.1,633.0,919.41,679.2
2018,11,2,12,15,925.0,74.5,2.4,27.3,627.0,913.84,675.96
2018,11,2,12,30,924.0,74.0,2.5,27.5,621.0,904.55,670.49
2018,11,2,12,45,889.0,81.0,2.65,27.7,597.5,871.33,649.44
2018,11,2,13,0,854.0,88.0,2.8,27.9,574.0,842.47,631.31
2018,11,2,13,15,826.0,91.5,2.75,27.75,547.5,805.89,607.26
2018,11,2,13,30,798.0,95.0,2.7,27.6,521.0,767.23,581.67
2018,11,2,13,45,814.0,86.0,2.7,27.5,500.5,746.48,568.63
2018,11,2,14,0,830.0,77.0,2.7,27.4,480.0,721.75,552.61
2018,11,2,14,15,807.0,75.5,2.6,27.2,444.5,674.36,520.02
2018,11,2,14,30,784.0,74.0,2.5,27.0,409.0,625.93,485.82
2018,11,2,14,45,780.0,67.5,2.4,26.8,374.5,582.94,453.91
2018,11,2,15,0,776.0,61.0,2.3,26.6,340.0,537.99,419.48
2018,11,2,15,15,750.5,56.0,2.3,26.6,297.5,481.45,375.08
2018,11,2,15,30,725.0,51.0,2.3,26.6,255.0,425.46,329.56
2018,11,2,15,45,656.0,47.0,1.6,25.55,207.0,352.45,269.48
2018,11,2,16,0,587.0,43.0,0.9,24.5,159.0,285.22,212.53
2018,11,2,16,15,436.5,39.5,0.95,23.7,113.0,200.29,143.94
2018,11,2,16,30,286.0,36.0,1.0,22.9,67.0,129.16,85.56
2018,11,2,16,45,173.0,22.5,1.05,22.15,38.5,67.93,13.9
2018,11,2,17,0,60.0,9.0,1.1,21.4,10.0,17.99,0.0
2018,11,2,17,15,30.0,4.5,1.15,20.8,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.75,10.8,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,183.0,13.0,1.7,11.6,23.5,42.65,0.0
2018,11,3,7,0,333.0,23.0,1.7,12.0,45.0,107.24,40.16
2018,11,3,7,15,431.5,31.5,2.05,13.1,84.5,168.17,117.64
2018,11,3,7,30,530.0,40.0,2.4,14.2,124.0,236.06,178.59
2018,11,3,7,45,624.5,42.0,2.8,15.25,172.0,303.55,238.39
2018,11,3,8,0,719.0,44.0,3.2,16.3,220.0,381.96,306.13
2018,11,3,8,15,758.0,47.0,3.4,17.25,264.5,442.18,357.92
2018,11,3,8,30,797.0,50.0,3.6,18.2,309.0,500.96,406.82
2018,11,3,8,45,822.5,53.0,3.8,19.1,351.0,556.49,451.45
2018,11,3,9,0,848.0,56.0,4.0,20.0,393.0,612.07,494.56
2018,11,3,9,15,870.5,57.0,4.05,20.9,430.5,662.79,531.45
2018,11,3,9,30,893.0,58.0,4.1,21.8,468.0,712.54,565.48
2018,11,3,9,45,905.5,59.5,4.15,22.7,499.5,754.12,592.8
2018,11,3,10,0,918.0,61.0,4.2,23.6,531.0,793.39,618.01
2018,11,3,10,15,914.0,65.0,4.3,24.35,551.0,819.92,634.35
2018,11,3,10,30,910.0,69.0,4.4,25.1,571.0,842.85,648.12
2018,11,3,10,45,886.0,77.5,4.5,25.85,578.5,850.67,651.21
2018,11,3,11,0,862.0,86.0,4.6,26.6,586.0,854.08,651.65
2018,11,3,11,15,861.5,87.5,4.65,27.1,594.0,865.56,658.21
2018,11,3,11,30,861.0,89.0,4.7,27.6,602.0,873.58,662.42
2018,11,3,11,45,840.5,95.5,4.75,28.05,597.5,873.98,661.63
2018,11,3,12,0,820.0,102.0,4.8,28.5,593.0,863.23,653.28
2018,11,3,12,15,793.0,110.0,4.8,28.7,580.5,845.04,640.31
2018,11,3,12,30,766.0,118.0,4.8,28.9,568.0,828.18,628.42
2018,11,3,12,45,649.5,146.5,4.75,29.15,522.0,751.21,573.74
2018,11,3,13,0,533.0,175.0,4.7,29.4,476.0,667.97,512.73
2018,11,3,13,15,374.5,202.0,4.6,29.4,409.5,543.32,419.19
2018,11,3,13,30,216.0,229.0,4.5,29.4,343.0,426.75,329.41
2018,11,3,13,45,382.0,181.5,4.4,29.45,370.5,518.16,401.85
2018,11,3,14,0,548.0,134.0,4.3,29.5,398.0,579.49,450.13
2018,11,3,14,15,463.0,142.0,4.2,29.4,354.0,503.64,392.44
2018,11,3,14,30,378.0,150.0,4.1,29.3,310.0,437.39,341.5
2018,11,3,14,45,273.0,144.0,3.95,29.15,254.0,338.41,264.93
2018,11,3,15,0,168.0,138.0,3.8,29.0,198.0,249.98,195.14
2018,11,3,15,15,374.5,101.0,3.8,29.0,212.0,327.72,256.64
2018,11,3,15,30,581.0,64.0,3.8,29.0,226.0,370.87,287.7
2018,11,3,15,45,497.5,60.0,2.75,27.1,181.0,298.9,229.33
2018,11,3,16,0,414.0,56.0,1.7,25.2,136.0,234.38,176.03
2018,11,3,16,15,351.0,44.5,1.7,23.85,99.5,177.0,127.84
2018,11,3,16,30,288.0,33.0,1.7,22.5,63.0,126.45,83.04
2018,11,3,16,45,187.5,21.0,1.65,21.2,36.5,69.26,6.16
2018,11,3,17,0,87.0,9.0,1.6,19.9,10.0,22.13,0.0
2018,11,3,17,15,43.5,4.5,1.6,19.45,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,10.0,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,10.3,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.0,1.3,10.55,15.5,22.73,0.0
2018,11,4,7,0,96.0,23.0,1.3,10.8,29.0,49.87,13.0
2018,11,4,7,15,125.5,39.0,1.55,11.55,54.0,84.62,59.4
2018,11,4,7,30,155.0,55.0,1.8,12.3,79.0,119.13,91.11
2018,11,4,7,45,206.0,70.5,2.0,13.05,113.5,164.62,130.87
2018,11,4,8,0,257.0,86.0,2.2,13.8,148.0,215.42,174.87
2018,11,4,8,15,337.5,94.0,2.05,14.5,192.0,285.17,233.51
2018,11,4,8,30,418.0,102.0,1.9,15.2,236.0,355.07,290.95
2018,11,4,8,45,453.0,110.5,1.75,15.95,273.5,405.38,330.94
2018,11,4,9,0,488.0,119.0,1.6,16.7,311.0,457.64,371.08
2018,11,4,9,15,485.0,133.5,1.6,17.65,339.0,492.76,396.5
2018,11,4,9,30,482.0,148.0,1.6,18.6,367.0,526.13,419.86
2018,11,4,9,45,442.0,168.5,1.55,19.6,380.0,536.9,424.74
2018,11,4,10,0,402.0,189.0,1.5,20.6,393.0,543.39,426.29
2018,11,4,10,15,521.5,165.0,1.55,21.25,442.5,623.78,486.32
2018,11,4,10,30,641.0,141.0,1.6,21.9,492.0,713.89,550.34
2018,11,4,10,45,739.5,119.0,1.7,22.55,536.0,784.9,597.82
2018,11,4,11,0,838.0,97.0,1.8,23.2,580.0,851.75,641.67
2018,11,4,11,15,898.0,84.5,1.95,23.7,609.0,891.75,667.76
2018,11,4,11,30,958.0,72.0,2.1,24.2,638.0,936.3,696.99
2018,11,4,11,45,944.5,74.5,2.2,24.65,634.0,930.97,692.65
2018,11,4,12,0,931.0,77.0,2.3,25.1,630.0,921.76,686.35
2018,11,4,12,15,895.0,85.0,2.45,25.45,612.0,895.71,669.58
2018,11,4,12,30,859.0,93.0,2.6,25.8,594.0,873.8,655.64
2018,11,4,12,45,832.0,97.0,2.7,26.15,573.0,844.54,636.19
2018,11,4,13,0,805.0,101.0,2.8,26.5,552.0,812.58,614.84
2018,11,4,13,15,825.5,91.5,2.85,26.6,539.0,801.67,608.33
2018,11,4,13,30,846.0,82.0,2.9,26.7,526.0,786.53,598.77
2018,11,4,13,45,836.5,78.0,2.95,26.85,497.5,750.64,574.56
2018,11,4,14,0,827.0,74.0,3.0,27.0,469.0,712.3,548.52
2018,11,4,14,15,812.5,69.5,3.0,26.75,434.5,667.62,518.21
2018,11,4,14,30,798.0,65.0,3.0,26.5,400.0,621.32,485.86
2018,11,4,14,45,782.0,60.0,3.05,26.3,362.0,572.13,449.3
2018,11,4,15,0,766.0,55.0,3.1,26.1,324.0,522.01,410.81
2018,11,4,15,15,682.5,58.5,3.1,26.1,275.0,445.19,349.97
2018,11,4,15,30,599.0,62.0,3.1,26.1,226.0,376.35,293.91
2018,11,4,15,45,547.0,55.0,2.75,24.5,184.0,313.99,242.94
2018,11,4,16,0,495.0,48.0,2.4,22.9,142.0,256.01,193.82
2018,11,4,16,15,416.5,40.0,2.55,21.65,104.0,193.14,140.25
2018,11,4,16,30,338.0,32.0,2.7,20.4,66.0,138.54,90.68
2018,11,4,16,45,206.0,20.5,2.85,19.15,38.0,71.93,0.0
2018,11,4,17,0,74.0,9.0,3.0,17.9,10.0,20.04,0.0
2018,11,4,17,15,37.0,4.5,3.25,17.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,5,6,45,163.0,10.5,2.05,11.85,20.5,36.56,0.0
2018,11,5,7,0,326.0,21.0,2.1,12.3,41.0,101.62,19.29
2018,11,5,7,15,452.0,27.0,2.35,12.95,80.5,165.51,113.25
2018,11,5,7,30,578.0,33.0,2.6,13.6,120.0,240.64,180.96
2018,11,5,7,45,642.5,37.0,2.85,14.3,164.5,302.74,237.68
2018,11,5,8,0,707.0,41.0,3.1,15.0,209.0,370.55,297.89
2018,11,5,8,15,748.0,43.5,3.3,15.75,252.5,427.04,347.54
2018,11,5,8,30,789.0,46.0,3.5,16.5,296.0,488.54,399.38
2018,11,5,8,45,817.0,47.5,3.75,17.3,337.0,543.08,444.06
2018,11,5,9,0,845.0,49.0,4.0,18.1,378.0,597.89,487.51
2018,11,5,9,15,861.0,52.0,4.15,18.85,414.5,646.43,523.8
2018,11,5,9,30,877.0,55.0,4.3,19.6,451.0,693.52,557.01
2018,11,5,9,45,887.0,59.0,4.5,20.35,482.5,735.67,586.47
2018,11,5,10,0,897.0,63.0,4.7,21.1,514.0,775.41,613.83
2018,11,5,10,15,907.5,63.5,4.75,21.7,538.5,808.59,635.69
2018,11,5,10,30,918.0,64.0,4.8,22.3,563.0,838.96,655.37
2018,11,5,10,45,926.5,64.0,4.85,22.9,580.5,864.0,671.14
2018,11,5,11,0,935.0,64.0,4.9,23.5,598.0,885.77,684.57
2018,11,5,11,15,939.0,63.5,4.9,23.85,607.5,899.55,692.76
2018,11,5,11,30,943.0,63.0,4.9,24.2,617.0,909.67,698.52
2018,11,5,11,45,945.0,63.0,4.95,24.55,619.5,914.92,701.35
2018,11,5,12,0,947.0,63.0,5.0,24.9,622.0,916.36,701.7
2018,11,5,12,15,945.0,63.5,4.95,25.05,616.0,911.09,697.42
2018,11,5,12,30,943.0,64.0,4.9,25.2,610.0,902.06,690.7
2018,11,5,12,45,938.5,64.0,4.9,25.35,597.0,886.56,679.95
2018,11,5,13,0,934.0,64.0,4.9,25.5,584.0,867.51,666.84
2018,11,5,13,15,928.0,63.5,4.85,25.5,563.5,843.18,650.18
2018,11,5,13,30,922.0,63.0,4.8,25.5,543.0,815.62,631.27
2018,11,5,13,45,912.5,61.0,4.75,25.5,515.0,780.46,606.87
2018,11,5,14,0,903.0,59.0,4.7,25.5,487.0,742.62,580.42
2018,11,5,14,15,887.5,58.0,4.55,25.4,453.0,699.36,549.55
2018,11,5,14,30,872.0,57.0,4.4,25.3,419.0,654.34,517.15
2018,11,5,14,45,850.0,54.5,4.3,25.15,379.5,601.95,477.21
2018,11,5,15,0,828.0,52.0,4.2,25.0,340.0,548.96,435.42
2018,11,5,15,15,794.0,49.0,4.2,25.0,296.0,488.72,386.66
2018,11,5,15,30,760.0,46.0,4.2,25.0,252.0,432.71,339.53
2018,11,5,15,45,707.5,42.5,3.2,23.5,206.5,366.29,283.6
2018,11,5,16,0,655.0,39.0,2.2,22.0,161.0,303.81,229.06
2018,11,5,16,15,561.0,34.0,2.0,20.7,117.5,230.57,166.27
2018,11,5,16,30,467.0,29.0,1.8,19.4,74.0,166.45,106.82
2018,11,5,16,45,286.0,19.0,1.65,18.05,42.0,86.58,0.0
2018,11,5,17,0,105.0,9.0,1.5,16.7,10.0,24.74,0.0
2018,11,5,17,15,52.5,4.5,1.55,16.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,6,6,45,164.5,11.0,1.5,7.35,20.5,37.1,0.0
2018,11,6,7,0,329.0,22.0,1.5,7.7,41.0,102.11,6.45
2018,11,6,7,15,462.5,28.5,1.85,8.75,82.0,168.96,116.14
2018,11,6,7,30,596.0,35.0,2.2,9.8,123.0,247.69,188.12
2018,11,6,7,45,662.0,40.0,2.5,10.8,169.0,312.52,247.68
2018,11,6,8,0,728.0,45.0,2.8,11.8,215.0,383.14,310.63
2018,11,6,8,15,769.5,48.5,3.0,12.5,260.5,445.3,365.36
2018,11,6,8,30,811.0,52.0,3.2,13.2,306.0,509.75,420.01
2018,11,6,8,45,838.0,54.5,3.35,13.9,348.0,562.42,463.57
2018,11,6,9,0,865.0,57.0,3.5,14.6,390.0,618.65,508.33
2018,11,6,9,15,882.0,59.0,3.5,15.3,426.5,667.3,544.89
2018,11,6,9,30,899.0,61.0,3.5,16.0,463.0,714.54,577.84
2018,11,6,9,45,911.0,63.0,3.5,16.65,494.5,756.35,606.18
2018,11,6,10,0,923.0,65.0,3.5,17.3,526.0,795.82,632.35
2018,11,6,10,15,932.5,66.0,3.5,18.0,550.5,829.47,653.81
2018,11,6,10,30,942.0,67.0,3.5,18.7,575.0,860.17,672.94
2018,11,6,10,45,948.5,67.5,3.45,19.35,592.5,884.58,687.3
2018,11,6,11,0,955.0,68.0,3.4,20.0,610.0,905.57,699.21
2018,11,6,11,15,958.5,68.0,3.45,20.55,619.5,919.76,707.31
2018,11,6,11,30,962.0,68.0,3.5,21.1,629.0,930.21,712.96
2018,11,6,11,45,962.5,68.0,3.5,21.7,630.5,934.21,713.84
2018,11,6,12,0,963.0,68.0,3.5,22.3,632.0,934.33,712.26
2018,11,6,12,15,958.0,69.0,3.55,22.7,625.0,927.01,706.61
2018,11,6,12,30,953.0,70.0,3.6,23.1,618.0,915.91,698.56
2018,11,6,12,45,945.5,70.5,3.65,23.55,603.5,898.37,686.08
2018,11,6,13,0,938.0,71.0,3.7,24.0,589.0,877.35,671.32
2018,11,6,13,15,930.5,70.0,3.65,24.2,567.5,851.15,653.14
2018,11,6,13,30,923.0,69.0,3.6,24.4,546.0,821.78,632.79
2018,11,6,13,45,912.0,67.5,3.6,24.6,517.5,786.14,608.2
2018,11,6,14,0,901.0,66.0,3.6,24.8,489.0,747.91,581.63
2018,11,6,14,15,885.0,63.5,3.45,24.75,454.0,702.61,549.64
2018,11,6,14,30,869.0,61.0,3.3,24.7,419.0,655.6,516.04
2018,11,6,14,45,846.5,58.5,3.15,24.65,379.0,603.13,475.74
2018,11,6,15,0,824.0,56.0,3.0,24.6,339.0,553.92,436.71
2018,11,6,15,15,788.0,52.5,3.0,24.6,294.5,491.83,387.07
2018,11,6,15,30,752.0,49.0,3.0,24.6,250.0,431.15,336.89
2018,11,6,15,45,699.0,45.0,2.1,22.85,204.5,364.39,281.02
2018,11,6,16,0,646.0,41.0,1.2,21.1,159.0,301.59,226.35
2018,11,6,16,15,538.0,35.5,1.2,20.45,114.5,223.8,160.5
2018,11,6,16,30,430.0,30.0,1.2,19.8,70.0,160.22,101.25
2018,11,6,16,45,243.0,18.5,1.2,19.2,38.5,76.33,0.0
2018,11,6,17,0,56.0,7.0,1.2,18.6,7.0,15.24,0.0
2018,11,6,17,15,28.0,3.5,1.25,18.0,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,7,6,45,158.5,10.5,1.2,7.05,19.0,35.46,0.0
2018,11,7,7,0,317.0,21.0,1.2,7.3,38.0,97.51,0.0
2018,11,7,7,15,447.5,27.5,1.5,8.3,77.5,163.11,110.66
2018,11,7,7,30,578.0,34.0,1.8,9.3,117.0,239.65,181.54
2018,11,7,7,45,596.5,42.5,2.15,10.3,154.5,288.82,228.98
2018,11,7,8,0,615.0,51.0,2.5,11.3,192.0,341.2,277.33
2018,11,7,8,15,704.0,50.5,2.55,12.2,243.5,414.16,340.11
2018,11,7,8,30,793.0,50.0,2.6,13.1,295.0,496.03,407.95
2018,11,7,8,45,820.0,52.0,2.6,14.0,336.0,547.08,449.29
2018,11,7,9,0,847.0,54.0,2.6,14.9,377.0,601.79,491.83
2018,11,7,9,15,865.5,56.0,2.75,15.7,413.5,650.64,528.74
2018,11,7,9,30,884.0,58.0,2.9,16.5,450.0,698.24,562.24
2018,11,7,9,45,897.0,60.0,3.0,17.35,481.0,740.21,590.61
2018,11,7,10,0,910.0,62.0,3.1,18.2,512.0,779.96,616.93
2018,11,7,10,15,919.5,63.0,3.2,18.8,536.5,813.21,638.82
2018,11,7,10,30,929.0,64.0,3.3,19.4,561.0,843.56,658.51
2018,11,7,10,45,935.5,64.5,3.35,20.0,578.0,867.69,673.41
2018,11,7,11,0,942.0,65.0,3.4,20.6,595.0,888.44,685.96
2018,11,7,11,15,945.5,65.0,3.4,21.05,604.5,902.47,693.95
2018,11,7,11,30,949.0,65.0,3.4,21.5,614.0,912.81,699.51
2018,11,7,11,45,950.0,65.0,3.4,21.9,616.0,917.2,701.24
2018,11,7,12,0,951.0,65.0,3.4,22.3,618.0,917.78,700.54
2018,11,7,12,15,949.0,64.5,3.4,22.65,611.5,911.3,695.29
2018,11,7,12,30,947.0,64.0,3.4,23.0,605.0,901.05,687.65
2018,11,7,12,45,943.0,63.0,3.45,23.3,591.0,884.77,676.43
2018,11,7,13,0,939.0,62.0,3.5,23.6,577.0,864.91,662.86
2018,11,7,13,15,931.5,61.0,3.5,23.7,555.5,838.75,645.17
2018,11,7,13,30,924.0,60.0,3.5,23.8,534.0,809.42,625.28
2018,11,7,13,45,912.5,59.0,3.55,23.9,506.0,774.06,601.24
2018,11,7,14,0,901.0,58.0,3.6,24.0,478.0,736.15,575.17
