Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,45,675.5,99.5,1.25,14.7,394.0,651.24,521.17
2018,12,18,11,0,724.0,95.0,1.2,15.1,421.0,696.0,551.6
2018,12,18,11,15,653.5,114.0,1.2,15.3,414.5,673.95,534.24
2018,12,18,11,30,583.0,133.0,1.2,15.5,408.0,646.49,513.32
2018,12,18,11,45,713.0,104.5,1.2,15.75,444.0,722.63,568.49
2018,12,18,12,0,843.0,76.0,1.2,16.0,480.0,791.43,615.69
2018,12,18,12,15,833.0,77.5,1.25,16.1,475.0,784.54,610.42
2018,12,18,12,30,823.0,79.0,1.3,16.2,470.0,774.44,603.92
2018,12,18,12,45,699.0,104.0,1.35,16.3,431.0,702.95,553.63
2018,12,18,13,0,575.0,129.0,1.4,16.4,392.0,625.67,497.9
2018,12,18,13,15,543.5,130.5,1.4,16.4,372.0,588.29,470.75
2018,12,18,13,30,512.0,132.0,1.4,16.4,352.0,555.6,446.21
2018,12,18,13,45,436.0,137.5,1.4,16.4,317.5,494.81,399.28
2018,12,18,14,0,360.0,143.0,1.4,16.4,283.0,424.33,344.45
2018,12,18,14,15,350.0,132.5,1.35,16.25,260.0,394.46,321.47
2018,12,18,14,30,340.0,122.0,1.3,16.1,237.0,375.0,305.74
2018,12,18,14,45,308.5,111.5,1.25,15.9,207.5,320.89,262.31
2018,12,18,15,0,277.0,101.0,1.2,15.7,178.0,279.23,227.99
2018,12,18,15,15,286.0,85.5,1.2,15.7,154.5,263.17,213.64
2018,12,18,15,30,295.0,70.0,1.2,15.7,131.0,236.18,189.54
2018,12,18,15,45,367.0,52.5,1.05,14.4,112.0,233.64,184.22
2018,12,18,16,0,439.0,35.0,0.9,13.1,93.0,222.61,168.99
2018,12,18,16,15,354.0,27.5,0.95,12.65,63.0,163.77,110.02
2018,12,18,16,30,269.0,20.0,1.0,12.2,33.0,103.95,0.0
2018,12,18,16,45,134.5,10.0,1.05,11.75,16.5,39.42,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,12.5,2.5,1.05,8.6,3.0,0.0,0.0
2018,12,19,7,30,25.0,5.0,1.1,9.0,6.0,10.78,0.0
2018,12,19,7,45,12.5,16.5,1.1,9.45,17.0,19.56,2.93
2018,12,19,8,0,0.0,28.0,1.1,9.9,28.0,26.41,15.84
2018,12,19,8,15,23.0,40.0,1.2,10.3,44.0,49.93,36.43
2018,12,19,8,30,46.0,52.0,1.3,10.7,60.0,79.59,62.33
2018,12,19,8,45,28.0,64.5,1.4,11.1,70.0,80.06,63.31
2018,12,19,9,0,10.0,77.0,1.5,11.5,80.0,80.28,63.59
2018,12,19,9,15,29.0,95.5,1.6,12.0,104.5,116.61,94.79
2018,12,19,9,30,48.0,114.0,1.7,12.5,129.0,149.98,123.11
2018,12,19,9,45,31.0,115.5,1.8,13.05,125.5,140.76,114.75
2018,12,19,10,0,14.0,117.0,1.9,13.6,122.0,123.83,99.89
2018,12,19,10,15,11.5,121.0,2.0,13.9,125.5,126.0,101.46
2018,12,19,10,30,9.0,125.0,2.1,14.2,129.0,128.12,102.93
2018,12,19,10,45,16.5,145.5,2.25,14.55,153.0,155.73,125.82
2018,12,19,11,0,24.0,166.0,2.4,14.9,177.0,184.0,148.98
2018,12,19,11,15,33.5,176.0,2.5,15.15,191.5,213.65,173.18
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,233.25,189.09
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,211.23,170.6
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,179.0,143.83
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,186.83,150.36
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,194.75,156.89
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,200.96,162.15
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,196.03,158.37
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,156.82,125.9
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,128.13,101.9
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,150.56,121.2
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,164.72,133.45
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,195.11,159.63
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,212.42,174.6
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,232.84,191.92
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,248.37,204.23
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,325.54,265.17
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,376.99,301.01
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,311.84,243.49
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,251.38,189.0
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,172.73,115.89
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,95.34,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,35.82,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,2.86,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,4.33,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,5.55,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,9.26,2.33
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,12.97,5.69
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,20.86,12.73
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,28.76,19.75
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,29.23,20.18
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,29.69,20.57
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,70.81,56.63
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,116.22,95.73
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,113.29,92.77
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,110.17,89.73
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,136.0,111.64
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,162.46,133.77
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,150.65,123.54
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,139.04,113.61
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,123.14,100.07
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,107.55,86.79
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,126.66,103.07
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,146.19,119.55
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,134.54,109.77
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,123.03,100.18
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,112.87,91.6
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,102.87,83.12
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,108.16,87.77
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,113.68,92.58
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,113.11,92.39
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,112.2,91.86
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,103.68,84.59
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,95.2,77.25
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,74.99,59.6
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,55.42,42.42
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,43.07,31.47
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,30.88,20.58
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,24.42,13.39
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,16.92,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,7.27,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,5.47,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,20.91,1.43
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,38.0,24.17
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,172.18,134.73
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,316.05,253.56
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,230.8,189.31
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,115.36,94.77
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,79.45,64.22
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,34.35,24.16
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,63.07,48.98
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,93.96,75.25
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,116.33,93.83
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,139.06,112.51
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,95.11,75.37
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,54.87,41.18
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,83.52,65.36
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,114.22,90.93
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,146.31,117.7
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,179.16,144.81
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,250.18,203.9
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,324.36,264.19
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,316.95,258.27
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,309.14,252.41
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,242.69,197.96
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,190.05,154.03
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,130.62,104.89
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,83.08,64.88
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,95.48,75.76
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,107.8,86.42
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,240.15,200.22
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,347.63,287.97
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,288.27,236.99
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,237.85,193.21
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,151.73,120.62
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,69.08,51.22
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,55.68,36.5
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,39.11,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,14.89,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,17.76,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,40.45,6.63
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,63.34,45.19
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,90.4,71.05
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,119.51,97.57
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,153.86,128.32
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,190.34,160.54
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,203.64,172.1
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,215.37,181.83
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,248.52,209.82
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,282.8,238.18
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,307.18,257.77
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,331.76,277.21
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,416.36,346.24
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,506.1,416.22
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,536.69,438.88
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,566.47,461.26
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,487.97,398.29
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,408.27,334.03
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,327.8,268.67
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,234.83,191.65
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,222.99,182.15
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,211.32,172.37
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,199.05,162.61
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,186.88,152.87
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,212.75,175.19
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,237.71,196.37
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,199.33,164.31
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,162.51,133.45
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,153.89,126.9
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,151.4,124.97
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,162.32,133.77
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,177.65,145.14
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,141.02,112.96
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,106.85,82.55
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,75.42,52.15
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,40.69,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,15.23,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,12.76,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,21.12,0.0
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,26.75,16.06
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,41.01,29.4
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,55.08,42.01
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,87.18,69.97
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,117.51,96.23
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,106.89,86.95
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,90.7,72.8
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,140.3,115.16
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,187.24,154.17
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,267.81,221.01
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,353.75,290.32
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,370.02,302.72
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,385.94,315.2
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,414.66,337.57
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,442.95,359.33
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,397.53,323.14
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,364.01,296.12
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,521.35,423.04
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,655.41,526.4
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,547.32,441.77
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,433.15,352.02
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,394.06,321.15
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,343.93,280.91
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,316.04,259.27
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,288.1,237.17
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,252.0,207.81
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,216.93,178.91
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,148.95,121.97
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,78.25,61.79
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,50.95,38.25
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,25.52,16.23
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,24.8,15.53
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,24.13,14.7
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,16.23,7.21
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,8.34,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,4.29,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,5.44,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,14.68,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,24.51,13.69
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,39.14,27.27
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,54.25,40.87
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,66.9,52.23
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,79.07,62.93
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,105.7,85.9
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,132.97,109.13
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,107.65,87.21
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,88.95,70.81
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,88.9,70.52
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,88.9,70.25
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,87.65,68.95
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,86.47,67.73
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,105.39,83.52
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,124.7,99.53
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,83.44,64.92
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,45.55,32.96
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,46.02,33.39
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,46.48,33.82
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,100.32,80.49
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,162.67,133.66
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,168.72,138.79
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,174.54,143.82
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,110.4,89.43
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,56.75,43.18
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,55.84,42.46
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,54.97,41.73
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,93.31,75.15
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,136.84,112.24
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,92.46,73.78
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,55.53,41.78
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,44.22,31.87
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,32.9,21.84
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,22.75,12.28
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,12.99,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,6.67,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,41.9,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,115.96,10.74
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,205.19,147.46
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,263.22,206.9
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,326.98,265.73
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,390.39,322.98
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,454.12,379.12
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,506.55,424.44
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,559.31,468.62
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,604.25,505.43
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,647.95,539.51
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,686.45,568.67
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,723.02,596.05
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,751.94,617.18
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,778.16,636.73
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,798.57,651.36
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,815.78,663.64
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,826.57,671.64
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,833.88,677.18
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,833.42,676.27
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,829.4,672.89
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,818.25,664.6
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,803.73,653.9
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,783.87,639.35
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,760.91,622.48
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,731.16,600.15
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,698.81,575.71
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,658.67,545.04
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,616.89,512.01
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,568.58,471.75
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,523.91,433.44
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,466.16,383.86
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,409.78,333.88
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,344.18,276.15
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,282.85,220.16
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,208.68,149.61
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,138.68,27.99
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,59.64,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,34.06,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,57.7,0.12
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,69.25,48.66
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,82.41,63.91
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,93.7,75.09
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,130.22,107.28
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,162.37,135.43
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,256.79,217.14
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,364.7,308.37
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,450.17,379.65
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,548.53,459.6
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,616.41,513.53
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,683.05,563.71
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,730.12,597.86
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,782.08,635.32
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,802.1,647.66
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,818.88,657.74
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,828.17,662.8
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,833.97,665.43
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,821.3,655.67
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,811.96,648.64
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,803.15,642.09
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,791.03,633.23
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,773.39,620.57
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,752.6,605.67
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,705.76,571.36
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,657.8,535.99
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,598.15,489.61
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,536.5,440.33
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,517.06,423.85
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,490.41,400.45
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,416.74,339.75
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,345.5,279.88
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,274.43,219.9
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,210.25,164.16
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,152.88,110.65
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,96.87,24.65
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,39.86,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,44.93,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,120.97,0.34
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,213.83,153.48
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,277.0,219.24
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,344.57,282.64
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,403.08,337.33
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,464.45,392.85
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,516.33,439.12
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,568.46,484.23
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,613.7,522.52
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,657.66,557.83
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,695.94,587.06
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,732.16,614.31
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,762.0,636.4
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,789.06,656.22
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,809.59,671.11
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,826.84,683.51
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,836.56,690.32
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,842.71,694.53
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,842.49,693.99
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,838.66,690.84
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,828.03,682.48
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,813.94,671.61
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,793.66,656.44
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,770.23,638.86
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,739.49,615.5
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,706.2,590.02
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,666.2,559.05
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,624.47,525.9
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,576.75,485.64
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,528.51,443.94
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,471.8,394.22
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,419.43,346.52
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,353.99,287.59
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,292.65,230.55
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,218.98,160.21
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,149.67,48.8
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,64.43,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,32.84,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,99.09,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,176.95,127.99
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,254.23,202.7
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,349.15,287.82
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,393.3,330.45
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,436.74,370.7
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,499.83,425.61
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,560.78,477.26
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,612.11,519.67
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,663.31,559.76
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,700.81,587.28
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,736.07,612.69
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,765.86,633.55
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,792.76,652.03
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,811.87,665.02
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,827.59,675.52
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,836.89,681.43
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,842.61,684.83
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,843.01,684.3
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,839.78,681.46
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,829.37,673.38
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,815.52,662.9
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,795.53,648.3
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,772.36,631.37
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,742.57,609.4
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,710.12,585.29
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,670.8,555.26
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,629.68,523.1
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,581.5,483.27
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,532.74,441.97
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,476.46,393.94
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,424.44,347.67
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,357.86,289.37
